Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,13.492639778,0.604603134673,0.0,0.318352982898,1.91011974705,2.3935639134,18.0989348311,18.0989348311
 01/02  02:00:00,13.1666300833,0.354318128164,0.0,0.242628294705,1.91011974705,2.3935639134,10.4030506845,10.4030506845
 01/02  03:00:00,13.3434850785,0.510899899903,0.0,0.262901518156,1.91011974705,2.3935639134,15.2358242109,15.2358242109
 01/02  04:00:00,13.2612921201,0.408200696858,0.0,0.283407762842,1.91011974705,2.3935639134,12.0682851717,12.0682851717
 01/02  05:00:00,13.6350255125,0.757097567076,0.0,0.308244284965,1.91011974705,2.3935639134,23.046837492,23.046837492
 01/02  06:00:00,13.5707124783,0.668940879064,0.0,0.332087938786,1.91011974705,2.3935639134,20.3600793537,20.3600793537
 01/02  07:00:00,22.2579136461,7.51441989198,0.0,2.17381009371,1.91011974705,2.3935639134,278.625313523,278.625313523
 01/02  08:00:00,29.9450227278,7.51441989198,0.0,1.73699602087,7.6404789882,4.7871278268,233.864397816,233.864397816
 01/02  09:00:00,36.5620582507,7.51441989198,0.0,1.56896719137,19.1011974705,8.3774736969,221.327743331,221.327743331
 01/02  10:00:00,53.6057407547,7.51441989198,0.0,0.938127805568,34.3821554469,10.7710376103,198.591026078,198.591026078
 01/02  11:00:00,53.0875516619,7.51441989198,0.0,0.419938712771,34.3821554469,10.7710376103,187.929209841,187.929209841
 01/02  12:00:00,52.8103681699,7.51441989198,0.0,0.142755220755,34.3821554469,10.7710376103,177.487024342,177.487024342
 01/02  13:00:00,52.7608304213,7.51441989198,0.0,0.0932174721078,34.3821554469,10.7710376103,173.592822291,173.592822291
 01/02  14:00:00,52.8975842764,7.51441989198,0.0,0.229971327262,34.3821554469,10.7710376103,170.824443643,170.824443643
 01/02  15:00:00,52.9200099456,7.51441989198,0.0,0.252396996445,34.3821554469,10.7710376103,169.463839522,169.463839522
 01/02  16:00:00,53.1327684561,7.51441989198,0.0,0.465155506969,34.3821554469,10.7710376103,169.620534289,169.620534289
 01/02  17:00:00,59.1809872559,7.51441989198,0.0,1.00270764002,34.3821554469,10.7710376103,180.235607582,180.235607582
 01/02  18:00:00,62.1997314935,7.51441989198,0.0,1.26611854431,34.3821554469,10.7710376103,193.345450338,193.345450338
 01/02  19:00:00,49.682430832,7.51441989198,0.0,1.40631832187,22.9214369646,9.5742556536,205.095227473,205.095227473
 01/02  20:00:00,49.8164883977,7.51441989198,0.0,1.54037588755,22.9214369646,9.5742556536,220.649806505,220.649806505
 01/02  21:00:00,44.8848425132,7.51441989198,0.0,1.62575145385,19.1011974705,8.3774736969,231.469771311,231.469771311
 01/02  22:00:00,20.7353619292,0.0378224640071,0.0,0.00393265020328,7.6404789882,4.7871278268,1.06516282085,1.06516282085
 01/02  23:00:00,13.2767398836,0.48866463836,0.0,0.218391584784,1.91011974705,2.3935639134,14.5168561912,14.5168561912
 01/02  24:00:00,13.7908984108,0.823118820857,0.0,0.398095929475,1.91011974705,2.3935639134,24.9725705657,24.9725705657
 01/03  01:00:00,14.3247437234,1.27055746508,0.0,0.484502597907,1.91011974705,2.3935639134,39.0978325827,39.0978325827
 01/03  02:00:00,14.6311609196,1.49463584285,0.0,0.56684141634,1.91011974705,2.3935639134,46.0855375735,46.0855375735
 01/03  03:00:00,14.9256380776,1.73517577671,0.0,0.620778640461,1.91011974705,2.3935639134,53.7835367312,53.7835367312
 01/03  04:00:00,15.0338180036,1.80621254057,0.0,0.657921802595,1.91011974705,2.3935639134,55.9289674182,55.9289674182
 01/03  05:00:00,15.3208553802,2.03933669606,0.0,0.711835023727,1.91011974705,2.3935639134,63.440885719,63.440885719
 01/03  06:00:00,15.4655988893,2.13001392127,0.0,0.765901307607,1.91011974705,2.3935639134,66.1544779325,66.1544779325
 01/03  07:00:00,23.1112260317,7.51441989198,0.0,3.02712247929,1.91011974705,2.3935639134,391.815610577,391.815610577
 01/03  08:00:00,30.9080325572,7.51441989198,0.0,2.70000585018,7.6404789882,4.7871278268,360.030373405,360.030373405
 01/03  09:00:00,37.4349777091,7.51441989198,0.0,2.44188664976,19.1011974705,8.3774736969,338.009603317,338.009603317
 01/03  10:00:00,54.2551705959,7.51441989198,0.0,1.58755764677,34.3821554469,10.7710376103,293.08260353,293.08260353
 01/03  11:00:00,53.8088429913,7.51441989198,0.0,1.14123004217,34.3821554469,10.7710376103,266.884483218,266.884483218
 01/03  12:00:00,53.9280863528,7.51441989198,0.0,1.26047340362,34.3821554469,10.7710376103,244.959047048,244.959047048
 01/03  13:00:00,53.4974868736,7.51441989198,0.0,0.829873924467,34.3821554469,10.7710376103,223.395456048,223.395456048
 01/03  14:00:00,53.2146229589,7.51441989198,0.0,0.547010009725,34.3821554469,10.7710376103,209.461359734,209.461359734
 01/03  15:00:00,53.1287781118,7.51441989198,0.0,0.461165162623,34.3821554469,10.7710376103,196.834609793,196.834609793
 01/03  16:00:00,53.3136073648,7.51441989198,0.0,0.645994415621,34.3821554469,10.7710376103,189.956743274,189.956743274
 01/03  17:00:00,59.3823343519,7.51441989198,0.0,1.20405473603,34.3821554469,10.7710376103,206.21441115,206.21441115
 01/03  18:00:00,62.4655110091,7.51441989198,0.0,1.53189805995,34.3821554469,10.7710376103,225.445083651,225.445083651
 01/03  19:00:00,49.9417123054,7.51441989198,0.0,1.66559979522,22.9214369646,9.5742556536,236.205984631,236.205984631
 01/03  20:00:00,49.9927687491,7.51441989198,0.0,1.71665623896,22.9214369646,9.5742556536,240.813571684,240.813571684
 01/03  21:00:00,45.0090420729,7.51441989198,0.0,1.74995101348,19.1011974705,8.3774736969,245.015585454,245.015585454
 01/03  22:00:00,20.8448308396,0.130053293564,0.0,0.0211707309997,7.6404789882,4.7871278268,3.83193211649,3.83193211649
 01/03  23:00:00,13.3415203515,0.520191191232,0.0,0.25164549979,1.91011974705,2.3935639134,15.4550092193,15.4550092193
 01/03  24:00:00,13.6612644753,0.726084418085,0.0,0.365496396776,1.91011974705,2.3935639134,21.9647004335,21.9647004335
 01/04  01:00:00,14.1063660565,1.11168038601,0.0,0.425002010084,1.91011974705,2.3935639134,34.0753119978,34.0753119978
 01/04  02:00:00,14.2129054272,1.17883869322,0.0,0.464383073511,1.91011974705,2.3935639134,36.3001851268,36.3001851268
 01/04  03:00:00,14.4010857772,1.34194121492,0.0,0.489460901869,1.91011974705,2.3935639134,41.312221612,41.312221612
 01/04  04:00:00,14.4204664557,1.33464908069,0.0,0.516133714609,1.91011974705,2.3935639134,41.2195060197,41.2195060197
 01/04  05:00:00,14.6389340829,1.5159294412,0.0,0.553320981218,1.91011974705,2.3935639134,46.7886705455,46.7886705455
 01/04  06:00:00,14.6900415846,1.52558486617,0.0,0.594773057936,1.91011974705,2.3935639134,47.2600728425,47.2600728425
 01/04  07:00:00,22.8047843604,7.51441989198,0.0,2.72068080797,1.91011974705,2.3935639134,340.516852402,340.516852402
 01/04  08:00:00,30.4767972283,7.51441989198,0.0,2.26877052133,7.6404789882,4.7871278268,301.582235478,301.582235478
 01/04  09:00:00,37.0651266111,7.51441989198,0.0,2.07203555173,19.1011974705,8.3774736969,285.33551547,285.33551547
 01/04  10:00:00,54.0227152055,7.51441989198,0.0,1.3551022563,34.3821554469,10.7710376103,255.728859844,255.728859844
 01/04  11:00:00,53.5854553754,7.51441989198,0.0,0.917842426247,34.3821554469,10.7710376103,241.711191526,241.711191526
 01/04  12:00:00,53.5475685534,7.51441989198,0.0,0.879955604198,34.3821554469,10.7710376103,225.281604004,225.281604004
 01/04  13:00:00,53.5290715981,7.51441989198,0.0,0.861458648939,34.3821554469,10.7710376103,216.911197136,216.911197136
 01/04  14:00:00,53.6942298309,7.51441989198,0.0,1.02661688169,34.3821554469,10.7710376103,213.415628592,213.415628592
 01/04  15:00:00,53.5630100508,7.51441989198,0.0,0.895397101577,34.3821554469,10.7710376103,207.479144082,207.479144082
 01/04  16:00:00,53.5836331061,7.51441989198,0.0,0.916020156875,34.3821554469,10.7710376103,207.499219595,207.499219595
 01/04  17:00:00,59.5637032053,7.51441989198,0.0,1.38542358945,34.3821554469,10.7710376103,223.051801536,223.051801536
 01/04  18:00:00,62.6564506488,7.51441989198,0.0,1.72283769963,34.3821554469,10.7710376103,244.086186155,244.086186155
 01/04  19:00:00,50.1128309384,7.51441989198,0.0,1.83671842824,22.9214369646,9.5742556536,252.200096878,252.200096878
 01/04  20:00:00,50.1640233055,7.51441989198,0.0,1.88791079534,22.9214369646,9.5742556536,256.81322755,256.81322755
 01/04  21:00:00,45.201202602,7.51441989198,0.0,1.94211154263,19.1011974705,8.3774736969,263.746575708,263.746575708
 01/04  22:00:00,21.0280380014,0.244400437488,0.0,0.0900307489137,7.6404789882,4.7871278268,7.23349647363,7.23349647363
 01/04  23:00:00,13.936497632,0.935716147317,0.0,0.431097824256,1.91011974705,2.3935639134,28.4888066655,28.4888066655
 01/04  24:00:00,14.5931132528,1.43197452546,0.0,0.591455066932,1.91011974705,2.3935639134,43.9343205271,43.9343205271
 01/05  01:00:00,15.1557902559,1.90819573706,0.0,0.67791085836,1.91011974705,2.3935639134,59.2880581198,59.2880581198
 01/05  02:00:00,15.2140996006,1.89284319555,0.0,0.751572744635,1.91011974705,2.3935639134,58.4530576556,58.4530576556
 01/05  03:00:00,15.8733736161,2.46476299175,0.0,0.838926963857,1.91011974705,2.3935639134,77.0373003069,77.0373003069
 01/05  04:00:00,15.8004360649,2.3288985438,0.0,0.901853860671,1.91011974705,2.3935639134,72.219452385,72.219452385
 01/05  05:00:00,16.2356372751,2.73850266015,0.0,0.92745095453,1.91011974705,2.3935639134,85.8411821035,85.8411821035
 01/05  06:00:00,16.0159199509,2.48453194489,0.0,0.961704345528,1.91011974705,2.3935639134,77.1321361537,77.1321361537
 01/05  07:00:00,23.1606308242,7.51441989198,0.0,3.07652727174,1.91011974705,2.3935639134,406.906606344,406.906606344
 01/05  08:00:00,31.2567532415,7.51441989198,0.0,3.04872653451,7.6404789882,4.7871278268,389.996865832,389.996865832
 01/05  09:00:00,37.737224931,7.51441989198,0.0,2.74413387166,19.1011974705,8.3774736969,367.258362956,367.258362956
 01/05  10:00:00,54.7297313009,7.51441989198,0.0,2.0621183517,34.3821554469,10.7710376103,323.943722896,323.943722896
 01/05  11:00:00,54.5694215829,7.51441989198,0.0,1.90180863374,34.3821554469,10.7710376103,299.961451051,299.961451051
 01/05  12:00:00,54.4052426242,7.51441989198,0.0,1.73762967499,34.3821554469,10.7710376103,271.435491919,271.435491919
 01/05  13:00:00,54.0225170009,7.51441989198,0.0,1.35490405173,34.3821554469,10.7710376103,248.672560636,248.672560636
 01/05  14:00:00,53.9090759853,7.51441989198,0.0,1.24146303613,34.3821554469,10.7710376103,234.978805744,234.978805744
 01/05  15:00:00,53.734875831,7.51441989198,0.0,1.06726288182,34.3821554469,10.7710376103,223.695284155,223.695284155
 01/05  16:00:00,53.7433291027,7.51441989198,0.0,1.07571615357,34.3821554469,10.7710376103,217.535757279,217.535757279
 01/05  17:00:00,59.742490533,7.51441989198,0.0,1.56421091717,34.3821554469,10.7710376103,239.760792168,239.760792168
 01/05  18:00:00,62.8662373333,7.51441989198,0.0,1.9326243841,34.3821554469,10.7710376103,265.386763492,265.386763492
 01/05  19:00:00,50.3737242322,7.51441989198,0.0,2.09761172198,22.9214369646,9.5742556536,282.599300393,282.599300393
 01/05  20:00:00,50.5166608888,7.51441989198,0.0,2.24054837861,22.9214369646,9.5742556536,300.423014148,300.423014148
 01/05  21:00:00,45.6253892707,7.51441989198,0.0,2.36629821136,19.1011974705,8.3774736969,317.173049029,317.173049029
 01/05  22:00:00,21.4280070395,0.477683904525,0.0,0.256716319949,7.6404789882,4.7871278268,14.2725413462,14.2725413462
 01/05  23:00:00,14.9811800221,1.78419093787,0.0,0.627305423744,1.91011974705,2.3935639134,55.0349807086,55.0349807086
 01/05  24:00:00,15.348392456,1.96504081723,0.0,0.813667978329,1.91011974705,2.3935639134,60.9774527485,60.9774527485
 01/06  01:00:00,16.3196089619,2.83133085466,0.0,0.918594446809,1.91011974705,2.3935639134,88.3215797878,88.3215797878
 01/06  02:00:00,15.9684092953,2.40838353586,0.0,0.990342098956,1.91011974705,2.3935639134,75.1243458545,75.1243458545
 01/06  03:00:00,16.9236974001,3.29779004444,0.0,1.05622369526,1.91011974705,2.3935639134,103.269351967,103.269351967
 01/06  04:00:00,16.3135524829,2.65831945373,0.0,1.08554936874,1.91011974705,2.3935639134,83.1412493494,83.1412493494
 01/06  05:00:00,17.2576789863,3.55282701113,0.0,1.13516831468,1.91011974705,2.3935639134,111.423310534,111.423310534
 01/06  06:00:00,16.6155009509,2.87554281775,0.0,1.17027447274,1.91011974705,2.3935639134,90.1155720325,90.1155720325
 01/06  07:00:00,23.1606308242,7.51441989198,0.0,3.07652727174,1.91011974705,2.3935639134,410.839277003,410.839277003
 01/06  08:00:00,31.2845539787,7.51441989198,0.0,3.07652727174,7.6404789882,4.7871278268,406.179556783,406.179556783
 01/06  09:00:00,38.0543390354,7.51441989198,0.0,3.06124797605,19.1011974705,8.3774736969,394.500567191,394.500567191
 01/06  10:00:00,55.048376276,7.51441989198,0.0,2.3807633268,34.3821554469,10.7710376103,372.113536817,372.113536817
 01/06  11:00:00,54.238513881,7.51441989198,0.0,1.57090093178,34.3821554469,10.7710376103,324.788329469,324.788329469
 01/06  12:00:00,53.6566477349,7.51441989198,0.0,0.98903478572,34.3821554469,10.7710376103,278.847763032,278.847763032
 01/06  13:00:00,53.4843940849,7.51441989198,0.0,0.816781135675,34.3821554469,10.7710376103,255.108671984,255.108671984
 01/06  14:00:00,53.3620097717,7.51441989198,0.0,0.694396822507,34.3821554469,10.7710376103,230.187985313,230.187985313
 01/06  15:00:00,53.1698258065,7.51441989198,0.0,0.502212857354,34.3821554469,10.7710376103,199.071192903,199.071192903
 01/06  16:00:00,53.2399015907,7.51441989198,0.0,0.572288641545,34.3821554469,10.7710376103,182.177387876,182.177387876
 01/06  17:00:00,59.2762029255,7.51441989198,0.0,1.09792330969,34.3821554469,10.7710376103,192.355431123,192.355431123
 01/06  18:00:00,62.3367573278,7.51441989198,0.0,1.40314437862,34.3821554469,10.7710376103,206.11605404,206.11605404
 01/06  19:00:00,49.8092432898,7.51441989198,0.0,1.53313077958,22.9214369646,9.5742556536,216.216343132,216.216343132
 01/06  20:00:00,49.8875605941,7.51441989198,0.0,1.61144808395,22.9214369646,9.5742556536,224.697368504,224.697368504
 01/06  21:00:00,44.9168441024,7.51441989198,0.0,1.65775304298,19.1011974705,8.3774736969,230.537720341,230.537720341
 01/06  22:00:00,20.8344308374,0.115917997372,0.0,0.0249060250001,7.6404789882,4.7871278268,3.40754660112,3.40754660112
 01/06  23:00:00,13.3625319372,0.528466058383,0.0,0.264382218367,1.91011974705,2.3935639134,15.7151403656,15.7151403656
 01/06  24:00:00,13.8551422557,0.867481477998,0.0,0.41797711729,1.91011974705,2.3935639134,26.3996608466,26.3996608466
 01/07  01:00:00,13.7108360716,1.23096936436,0.0,0.508574025111,1.91011974705,1.79517293505,37.7563024021,37.7563024021
 01/07  02:00:00,14.0040212285,1.48367351712,0.0,0.549055029239,1.91011974705,1.79517293505,45.9047594059,45.9047594059
 01/07  03:00:00,14.2474505613,1.63321352016,0.0,0.64294435908,1.91011974705,1.79517293505,50.3783608455,50.3783608455
 01/07  04:00:00,14.877712973,2.15780077801,0.0,0.748619512858,1.91011974705,1.79517293505,67.2747378218,67.2747378218
 01/07  05:00:00,14.8337081571,2.06701557543,0.0,0.795399899529,1.91011974705,1.79517293505,64.0599258791,64.0599258791
 01/07  06:00:00,15.2341828232,2.42700866195,0.0,0.835881479136,1.91011974705,1.79517293505,75.8361922041,75.8361922041
 01/07  07:00:00,22.5368946622,7.51441989198,0.0,3.05118208808,1.91011974705,1.79517293505,395.690676862,395.690676862
 01/07  08:00:00,25.9399877134,7.51441989198,0.0,2.74898245722,3.8202394941,3.5903458701,367.413781852,367.413781852
 01/07  09:00:00,27.4095899371,7.51441989198,0.0,2.4505417793,11.4607184823,5.9839097835,340.728927494,340.728927494
 01/07  10:00:00,41.7046582039,7.51441989198,0.0,1.69454569372,22.9214369646,9.5742556536,297.428777878,297.428777878
 01/07  11:00:00,53.7523384066,7.51441989198,0.0,1.08472545747,34.3821554469,10.7710376103,246.755723576,246.755723576
 01/07  12:00:00,53.4567967224,7.51441989198,0.0,0.789183773266,34.3821554469,10.7710376103,207.501311664,207.501311664
 01/07  13:00:00,53.1818120183,7.51441989198,0.0,0.51419906909,34.3821554469,10.7710376103,187.730572377,187.730572377
 01/07  14:00:00,52.9458008408,7.51441989198,0.0,0.278187891659,34.3821554469,10.7710376103,169.9910749,169.9910749
 01/07  15:00:00,53.0393099227,7.51441989198,0.0,0.371696973535,34.3821554469,10.7710376103,161.246722792,161.246722792
 01/07  16:00:00,53.2013921357,7.51441989198,0.0,0.533779186532,34.3821554469,10.7710376103,158.267020539,158.267020539
 01/07  17:00:00,57.7262585241,7.51441989198,0.0,0.925645574885,34.3821554469,10.7710376103,162.066988884,162.066988884
 01/07  18:00:00,62.0882298416,7.51441989198,0.0,1.15461689247,34.3821554469,10.7710376103,171.098076392,171.098076392
 01/07  19:00:00,44.5985247416,7.51441989198,0.0,1.3394336822,19.1011974705,8.3774736969,194.350210838,194.350210838
 01/07  20:00:00,34.670757299,7.51441989198,0.0,1.44570914122,11.4607184823,5.9839097835,207.185987543,207.185987543
 01/07  21:00:00,34.7425304855,7.51441989198,0.0,1.51748232773,11.4607184823,5.9839097835,215.07925768,215.07925768
 01/07  22:00:00,24.7751595569,7.51441989198,0.0,1.58415430067,3.8202394941,3.5903458701,226.761034077,226.761034077
 01/07  23:00:00,12.0444762223,0.0718721300112,0.0,0.0013114101591,1.91011974705,1.79517293505,2.12446438643,2.12446438643
 01/07  24:00:00,12.5306665196,0.387855946592,0.0,0.171517890888,1.91011974705,1.79517293505,11.403065589,11.403065589
 01/08  01:00:00,12.8075290707,0.5330147179,0.0,0.303221670713,1.91011974705,1.79517293505,15.8874483347,15.8874483347
 01/08  02:00:00,13.0195901988,0.679375038851,0.0,0.368922477873,1.91011974705,1.79517293505,20.4483916849,20.4483916849
 01/08  03:00:00,13.3476808522,0.966729700623,0.0,0.409658469505,1.91011974705,1.79517293505,29.6012372606,29.6012372606
 01/08  04:00:00,13.4438058163,1.02937083632,0.0,0.443142297901,1.91011974705,1.79517293505,31.4717127977,31.4717127977
 01/08  05:00:00,13.7073381677,1.25958393023,0.0,0.476461555338,1.91011974705,1.79517293505,38.8924961185,38.8924961185
 01/08  06:00:00,13.6711193554,1.19610363813,0.0,0.503723035183,1.91011974705,1.79517293505,36.6923383143,36.6923383143
 01/08  07:00:00,13.9149972161,1.42100723811,0.0,0.522697295891,1.91011974705,1.79517293505,43.9900759393,43.9900759393
 01/08  08:00:00,13.8067677232,1.29925083724,0.0,0.536224203853,1.91011974705,1.79517293505,39.9370785645,39.9370785645
 01/08  09:00:00,17.4712123057,7.51441989198,0.0,2.54620704953,3.8202394941,3.5903458701,319.241064865,319.241064865
 01/08  10:00:00,16.9243276973,7.51441989198,0.0,1.99932244117,3.8202394941,3.5903458701,274.146032877,274.146032877
 01/08  11:00:00,31.7342405662,7.51441989198,0.0,1.75817095759,15.2809579764,7.1806917402,247.697127462,247.697127462
 01/08  12:00:00,31.6063014901,7.51441989198,0.0,1.63023188153,15.2809579764,7.1806917402,232.635263923,232.635263923
 01/08  13:00:00,41.4580506214,7.51441989198,0.0,1.44793811124,22.9214369646,9.5742556536,207.759115668,207.759115668
 01/08  14:00:00,41.3851334691,7.51441989198,0.0,1.3750209589,22.9214369646,9.5742556536,194.15392928,194.15392928
 01/08  15:00:00,41.346381924,7.51441989198,0.0,1.33626941384,22.9214369646,9.5742556536,187.162658456,187.162658456
 01/08  16:00:00,41.3626956316,7.51441989198,0.0,1.35258312143,22.9214369646,9.5742556536,184.069258868,184.069258868
 01/08  17:00:00,45.5238467681,7.51441989198,0.0,1.38073425789,22.9214369646,9.5742556536,181.871890385,181.871890385
 01/08  18:00:00,39.0787706241,7.51441989198,0.0,0.836701015515,15.2809579764,7.1806917402,215.61334444,215.61334444
 01/08  19:00:00,29.0806664824,7.51441989198,0.0,0.872639775416,7.6404789882,4.7871278268,223.790846029,223.790846029
 01/08  20:00:00,11.9865229564,0.0152302742937,0.0,0.0,1.91011974705,1.79517293505,0.459003432008,0.459003432008
 01/08  21:00:00,12.3210220425,0.227446476006,0.0,0.122282884362,1.91011974705,1.79517293505,6.49335627726,6.49335627726
 01/08  22:00:00,12.6306187929,0.40789230292,0.0,0.251433807882,1.91011974705,1.79517293505,12.0369134334,12.0369134334
 01/08  23:00:00,12.7093215218,0.429331768087,0.0,0.30869707158,1.91011974705,1.79517293505,12.6626002533,12.6626002533
 01/08  24:00:00,12.8436845185,0.531147405484,0.0,0.341244430928,1.91011974705,1.79517293505,15.8404747652,15.8404747652
 01/09  01:00:00,13.4338804221,0.494822847871,0.0,0.369373913803,1.91011974705,2.3935639134,14.6797922249,14.6797922249
 01/09  02:00:00,13.6935061461,0.731685632155,0.0,0.392136853463,1.91011974705,2.3935639134,22.2165154511,22.2165154511
 01/09  03:00:00,13.7675314164,0.784730182736,0.0,0.413117573165,1.91011974705,2.3935639134,23.8887298694,23.8887298694
 01/09  04:00:00,13.8961177778,0.890419515893,0.0,0.436014601433,1.91011974705,2.3935639134,27.1999615209,27.1999615209
 01/09  05:00:00,13.9636325203,0.945663246575,0.0,0.44828561327,1.91011974705,2.3935639134,29.0167043716,29.0167043716
 01/09  06:00:00,13.9872381413,0.961257624524,0.0,0.456296856359,1.91011974705,2.3935639134,29.4493036937,29.4493036937
 01/09  07:00:00,22.4482429877,7.51441989198,0.0,2.36413943526,1.91011974705,2.3935639134,290.27509063,290.27509063
 01/09  08:00:00,30.0585699646,7.51441989198,0.0,1.85054325759,7.6404789882,4.7871278268,241.994398244,241.994398244
 01/09  09:00:00,36.6556572769,7.51441989198,0.0,1.66256621757,19.1011974705,8.3774736969,217.807113977,217.807113977
 01/09  10:00:00,54.1618060668,7.51441989198,0.0,1.49419311758,34.3821554469,10.7710376103,191.817144179,191.817144179
 01/09  11:00:00,54.0615069256,7.51441989198,0.0,1.39389397638,34.3821554469,10.7710376103,183.350619562,183.350619562
 01/09  12:00:00,53.8474511948,7.51441989198,0.0,1.17983824566,34.3821554469,10.7710376103,169.577495807,169.577495807
 01/09  13:00:00,53.8510280823,7.51441989198,0.0,1.18341513314,34.3821554469,10.7710376103,163.40138738,163.40138738
 01/09  14:00:00,53.8292275652,7.51441989198,0.0,1.161614616,34.3821554469,10.7710376103,161.575509389,161.575509389
 01/09  15:00:00,53.5794811053,7.51441989198,0.0,0.911868156122,34.3821554469,10.7710376103,158.875135694,158.875135694
 01/09  16:00:00,53.4638313276,7.51441989198,0.0,0.79621837847,34.3821554469,10.7710376103,153.513598983,153.513598983
 01/09  17:00:00,57.8428065204,7.51441989198,0.0,1.04219357122,34.3821554469,10.7710376103,161.049127466,161.049127466
 01/09  18:00:00,62.3182420084,7.51441989198,0.0,1.38462905923,34.3821554469,10.7710376103,173.60204219,173.60204219
 01/09  19:00:00,49.7591256029,7.51441989198,0.0,1.48301309271,22.9214369646,9.5742556536,180.640639975,180.640639975
 01/09  20:00:00,49.7473552889,7.51441989198,0.0,1.47124277874,22.9214369646,9.5742556536,188.678658137,188.678658137
 01/09  21:00:00,44.7807763895,7.51441989198,0.0,1.52168533009,19.1011974705,8.3774736969,197.140010649,197.140010649
 01/09  22:00:00,20.729897924,0.0277514753324,0.0,0.00853963366191,7.6404789882,4.7871278268,0.768893848004,0.768893848004
 01/09  23:00:00,13.1250873238,0.328975090973,0.0,0.226428572352,1.91011974705,2.3935639134,9.60063586847,9.60063586847
 01/09  24:00:00,13.487764952,0.537766079902,0.0,0.380315211626,1.91011974705,2.3935639134,15.9620760367,15.9620760367
 01/10  01:00:00,13.6493604128,0.619029945236,0.0,0.460646807116,1.91011974705,2.3935639134,18.4916056094,18.4916056094
 01/10  02:00:00,14.227243084,1.13296780438,0.0,0.524591619217,1.91011974705,2.3935639134,34.7590694266,34.7590694266
 01/10  03:00:00,14.2767596322,1.13530780919,0.0,0.571768162601,1.91011974705,2.3935639134,34.8305701791,34.8305701791
 01/10  04:00:00,14.6807020752,1.49389652753,0.0,0.617121887267,1.91011974705,2.3935639134,46.0833666896,46.0833666896
 01/10  05:00:00,14.6486016359,1.41865519182,0.0,0.660262783644,1.91011974705,2.3935639134,43.7465966754,43.7465966754
 01/10  06:00:00,15.0850533538,1.81100747042,0.0,0.704362222886,1.91011974705,2.3935639134,56.1082297386,56.1082297386
 01/10  07:00:00,22.9960733087,7.51441989198,0.0,2.91196975625,1.91011974705,2.3935639134,360.419356089,360.419356089
 01/10  08:00:00,30.675069051,7.51441989198,0.0,2.46704234399,7.6404789882,4.7871278268,319.384817876,319.384817876
 01/10  09:00:00,37.2257494519,7.51441989198,0.0,2.23265839256,19.1011974705,8.3774736969,298.230842333,298.230842333
 01/10  10:00:00,54.1789838776,7.51441989198,0.0,1.51137092846,34.3821554469,10.7710376103,258.940433763,258.940433763
 01/10  11:00:00,53.605680291,7.51441989198,0.0,0.938067341823,34.3821554469,10.7710376103,234.548095466,234.548095466
 01/10  12:00:00,53.240900342,7.51441989198,0.0,0.573287392843,34.3821554469,10.7710376103,212.179395433,212.179395433
 01/10  13:00:00,53.0823688713,7.51441989198,0.0,0.414755922085,34.3821554469,10.7710376103,199.74622343,199.74622343
 01/10  14:00:00,53.0117417142,7.51441989198,0.0,0.344128764982,34.3821554469,10.7710376103,190.404050727,190.404050727
 01/10  15:00:00,53.0445060221,7.51441989198,0.0,0.376893072958,34.3821554469,10.7710376103,180.863401255,180.863401255
 01/10  16:00:00,53.3251079868,7.51441989198,0.0,0.657495037645,34.3821554469,10.7710376103,186.820432338,186.820432338
 01/10  17:00:00,57.887884727,7.51441989198,0.0,1.08727177779,34.3821554469,10.7710376103,195.322423582,195.322423582
 01/10  18:00:00,62.3273843542,7.51441989198,0.0,1.39377140506,34.3821554469,10.7710376103,208.243684273,208.243684273
 01/10  19:00:00,49.9056205406,7.51441989198,0.0,1.62950803046,22.9214369646,9.5742556536,231.308478646,231.308478646
 01/10  20:00:00,50.0730128785,7.51441989198,0.0,1.79690036832,22.9214369646,9.5742556536,250.460605659,250.460605659
 01/10  21:00:00,45.1648178488,7.51441989198,0.0,1.90572678943,19.1011974705,8.3774736969,263.847884985,263.847884985
 01/10  22:00:00,20.9934069721,0.229025493247,0.0,0.0707746638063,7.6404789882,4.7871278268,6.77519016594,6.77519016594
 01/10  23:00:00,13.8052521624,0.840487818884,0.0,0.39508068311,1.91011974705,2.3935639134,25.5036777079,25.5036777079
 01/10  24:00:00,14.3977102874,1.28542709539,0.0,0.542599531534,1.91011974705,2.3935639134,39.3792526732,39.3792526732
 01/11  01:00:00,15.0321792009,1.82074571266,0.0,0.641749827842,1.91011974705,2.3935639134,56.5099337795,56.5099337795
 01/11  02:00:00,15.1282434576,1.84108008707,0.0,0.717479710049,1.91011974705,2.3935639134,56.8434207681,56.8434207681
 01/11  03:00:00,15.6103554323,2.27107906579,0.0,0.769592706054,1.91011974705,2.3935639134,70.8855743268,70.8855743268
 01/11  04:00:00,15.5345676664,2.13861105708,0.0,0.826272948843,1.91011974705,2.3935639134,66.2278833064,66.2278833064
 01/11  05:00:00,16.0660274193,2.61977195611,0.0,0.87657180275,1.91011974705,2.3935639134,82.047772869,82.047772869
 01/11  06:00:00,15.8590475465,2.37973437643,0.0,0.909629509646,1.91011974705,2.3935639134,73.8493518451,73.8493518451
 01/11  07:00:00,23.1606308242,7.51441989198,0.0,3.07652727174,1.91011974705,2.3935639134,403.089986396,403.089986396
 01/11  08:00:00,31.1143312976,7.51441989198,0.0,2.90630459066,7.6404789882,4.7871278268,381.521582762,381.521582762
 01/11  09:00:00,37.5627655675,7.51441989198,0.0,2.56967450815,19.1011974705,8.3774736969,351.192761851,351.192761851
 01/11  10:00:00,54.4227238905,7.51441989198,0.0,1.75511094131,34.3821554469,10.7710376103,299.423266742,299.423266742
 01/11  11:00:00,53.7595901772,7.51441989198,0.0,1.09197722807,34.3821554469,10.7710376103,261.007261122,261.007261122
 01/11  12:00:00,53.3276068701,7.51441989198,0.0,0.65999392094,34.3821554469,10.7710376103,229.639523491,229.639523491
 01/11  13:00:00,53.0867922937,7.51441989198,0.0,0.419179344525,34.3821554469,10.7710376103,206.966249169,206.966249169
 01/11  14:00:00,52.9894377748,7.51441989198,0.0,0.321824825626,34.3821554469,10.7710376103,191.499574052,191.499574052
 01/11  15:00:00,53.0020506648,7.51441989198,0.0,0.334437715666,34.3821554469,10.7710376103,180.5550706,180.5550706
 01/11  16:00:00,53.2071826022,7.51441989198,0.0,0.539569653067,34.3821554469,10.7710376103,174.070254803,174.070254803
 01/11  17:00:00,57.7778299825,7.51441989198,0.0,0.977217033362,34.3821554469,10.7710376103,181.259825038,181.259825038
 01/11  18:00:00,62.1642199193,7.51441989198,0.0,1.23060697008,34.3821554469,10.7710376103,187.258167,187.258167
 01/11  19:00:00,49.6111032107,7.51441989198,0.0,1.33499070049,22.9214369646,9.5742556536,193.878973965,193.878973965
 01/11  20:00:00,49.680619926,7.51441989198,0.0,1.40450741581,22.9214369646,9.5742556536,201.302091391,201.302091391
 01/11  21:00:00,44.6405691058,7.51441989198,0.0,1.38147804638,19.1011974705,8.3774736969,197.037248529,197.037248529
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.831830276,0.202287199598,0.0,0.0598594159702,1.91011974705,2.3935639134,5.90043488523,5.90043488523
 01/11  24:00:00,13.17239957,0.405090828762,0.0,0.197625080833,1.91011974705,2.3935639134,11.9888523187,11.9888523187
 01/12  01:00:00,13.2605461076,0.429441361517,0.0,0.261421085652,1.91011974705,2.3935639134,12.690948883,12.690948883
 01/12  02:00:00,13.4110788972,0.540861063465,0.0,0.300534173271,1.91011974705,2.3935639134,16.1677849645,16.1677849645
 01/12  03:00:00,13.3841127691,0.495636162415,0.0,0.318792946213,1.91011974705,2.3935639134,14.7232335052,14.7232335052
 01/12  04:00:00,13.5501057781,0.649350636569,0.0,0.331071481109,1.91011974705,2.3935639134,19.6278194449,19.6278194449
 01/12  05:00:00,13.6092693611,0.695771509689,0.0,0.343814190989,1.91011974705,2.3935639134,21.1175928533,21.1175928533
 01/12  06:00:00,13.7028301141,0.784138416034,0.0,0.349008037599,1.91011974705,2.3935639134,23.9180185048,23.9180185048
 01/12  07:00:00,22.2358339297,7.51441989198,0.0,2.15173037726,1.91011974705,2.3935639134,273.266701235,273.266701235
 01/12  08:00:00,29.8504321822,7.51441989198,0.0,1.6424054752,7.6404789882,4.7871278268,220.754490636,220.754490636
 01/12  09:00:00,36.3621640583,7.51441989198,0.0,1.36907299895,19.1011974705,8.3774736969,192.2115802,192.2115802
 01/12  10:00:00,53.3968284624,7.51441989198,0.0,0.729215513196,34.3821554469,10.7710376103,155.744042049,155.744042049
 01/12  11:00:00,52.8779227902,7.51441989198,0.0,0.210309841024,34.3821554469,10.7710376103,139.739892509,139.739892509
 01/12  12:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,122.607676782,122.607676782
 01/12  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,110.987226607,110.987226607
 01/12  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,102.773640035,102.773640035
 01/12  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,100.527101072,100.527101072
 01/12  16:00:00,52.6615204209,7.50371315407,0.0,0.0046142096,34.3821554469,10.7710376103,98.8955138718,98.8955138718
 01/12  17:00:00,57.1684591692,7.51441989198,0.0,0.367846220027,34.3821554469,10.7710376103,105.610781347,105.610781347
 01/12  18:00:00,61.6052165358,7.51441989198,0.0,0.671603586669,34.3821554469,10.7710376103,115.508094581,115.508094581
 01/12  19:00:00,49.0523682388,7.51441989198,0.0,0.776255728665,22.9214369646,9.5742556536,124.330648277,124.330648277
 01/12  20:00:00,49.1431303333,7.51441989198,0.0,0.867017823162,22.9214369646,9.5742556536,133.390968719,133.390968719
 01/12  21:00:00,44.1905897184,7.51441989198,0.0,0.931498659005,19.1011974705,8.3774736969,139.769629998,139.769629998
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.7531053871,0.137838922249,0.0,0.0455828044138,1.91011974705,2.3935639134,3.82054204559,3.82054204559
 01/13  02:00:00,13.0224214368,0.291061140555,0.0,0.161676635779,1.91011974705,2.3935639134,8.50044042626,8.50044042626
 01/13  03:00:00,13.3010766593,0.463518372966,0.0,0.267874625837,1.91011974705,2.3935639134,13.7495691721,13.7495691721
 01/13  04:00:00,13.412588653,0.505746529636,0.0,0.337158462915,1.91011974705,2.3935639134,15.0484196096,15.0484196096
 01/13  05:00:00,13.8463023874,0.868527594222,0.0,0.408091132681,1.91011974705,2.3935639134,26.4354022288,26.4354022288
 01/13  06:00:00,14.1244971065,1.09541846593,0.0,0.459394980156,1.91011974705,2.3935639134,33.712157406,33.712157406
 01/13  07:00:00,22.6260614047,7.51441989198,0.0,2.54195785225,1.91011974705,2.3935639134,327.576616269,327.576616269
 01/13  08:00:00,30.3644829313,7.51441989198,0.0,2.15645622428,7.6404789882,4.7871278268,289.124512781,289.124512781
 01/13  09:00:00,37.0156326056,7.51441989198,0.0,2.02254154626,19.1011974705,8.3774736969,280.001589002,280.001589002
 01/13  10:00:00,54.118644249,7.51441989198,0.0,1.45103129983,34.3821554469,10.7710376103,258.634800142,258.634800142
 01/13  11:00:00,53.6650057302,7.51441989198,0.0,0.997392781011,34.3821554469,10.7710376103,249.338812421,249.338812421
 01/13  12:00:00,53.3972995593,7.51441989198,0.0,0.729686610078,34.3821554469,10.7710376103,238.444419584,238.444419584
 01/13  13:00:00,53.2700983796,7.51441989198,0.0,0.602485430443,34.3821554469,10.7710376103,231.950841693,231.950841693
 01/13  14:00:00,53.2469688673,7.51441989198,0.0,0.579355918127,34.3821554469,10.7710376103,227.043879403,227.043879403
 01/13  15:00:00,53.320040479,7.51441989198,0.0,0.652427529789,34.3821554469,10.7710376103,224.869194802,224.869194802
 01/13  16:00:00,53.5738567665,7.51441989198,0.0,0.906243817346,34.3821554469,10.7710376103,224.69011287,224.69011287
 01/13  17:00:00,58.1634547856,7.51441989198,0.0,1.36284183644,34.3821554469,10.7710376103,234.469399952,234.469399952
 01/13  18:00:00,62.6119418394,7.51441989198,0.0,1.6783288902,34.3821554469,10.7710376103,247.981666357,247.981666357
 01/13  19:00:00,50.1014653213,7.51441989198,0.0,1.82535281112,22.9214369646,9.5742556536,258.254221967,258.254221967
 01/13  20:00:00,50.189860573,7.51441989198,0.0,1.91374806283,22.9214369646,9.5742556536,267.132780775,267.132780775
 01/13  21:00:00,45.2298568033,7.51441989198,0.0,1.97076574391,19.1011974705,8.3774736969,274.154430207,274.154430207
 01/13  22:00:00,21.0344141801,0.252486414394,0.0,0.0883209506624,7.6404789882,4.7871278268,7.48530819166,7.48530819166
 01/13  23:00:00,13.9004658103,0.908514737033,0.0,0.422267412852,1.91011974705,2.3935639134,27.6369379387,27.6369379387
 01/13  24:00:00,14.4615093663,1.33541009521,0.0,0.556415610658,1.91011974705,2.3935639134,40.9217744501,40.9217744501
 01/14  01:00:00,14.4084372202,1.80350984933,0.0,0.633634688736,1.91011974705,1.79517293505,55.9664645953,55.9664645953
 01/14  02:00:00,14.4752469214,1.7951811154,0.0,0.708773123933,1.91011974705,1.79517293505,55.3897445462,55.3897445462
 01/14  03:00:00,14.9515103776,2.21433304187,0.0,0.765884653623,1.91011974705,1.79517293505,69.0624749886,69.0624749886
 01/14  04:00:00,14.8360423283,2.05647728395,0.0,0.808272362254,1.91011974705,1.79517293505,63.6252657042,63.6252657042
 01/14  05:00:00,15.3340966161,2.5089046246,0.0,0.853899309442,1.91011974705,1.79517293505,78.4741247692,78.4741247692
 01/14  06:00:00,15.1848519921,2.31644713282,0.0,0.89711217719,1.91011974705,1.79517293505,71.8241807437,71.8241807437
 01/14  07:00:00,22.5622398458,7.51441989198,0.0,3.07652727174,1.91011974705,1.79517293505,402.608586583,402.608586583
 01/14  08:00:00,26.1555912583,7.51441989198,0.0,2.96458600211,3.8202394941,3.5903458701,386.526552365,386.526552365
 01/14  09:00:00,27.6352637304,7.51441989198,0.0,2.67621557264,11.4607184823,5.9839097835,364.980495378,364.980495378
 01/14  10:00:00,41.9354893428,7.51441989198,0.0,1.92537683264,22.9214369646,9.5742556536,324.25303607,324.25303607
 01/14  11:00:00,54.0160340883,7.51441989198,0.0,1.34842113908,34.3821554469,10.7710376103,292.834820176,292.834820176
 01/14  12:00:00,53.6076006887,7.51441989198,0.0,0.93998773953,34.3821554469,10.7710376103,264.553656361,264.553656361
 01/14  13:00:00,53.3858567299,7.51441989198,0.0,0.718243780723,34.3821554469,10.7710376103,244.958777191,244.958777191
 01/14  14:00:00,53.2911051479,7.51441989198,0.0,0.62349219873,34.3821554469,10.7710376103,231.090288454,231.090288454
 01/14  15:00:00,53.3396231178,7.51441989198,0.0,0.672010168648,34.3821554469,10.7710376103,221.974703625,221.974703625
 01/14  16:00:00,53.554024826,7.51441989198,0.0,0.886411876867,34.3821554469,10.7710376103,218.749840526,218.749840526
 01/14  17:00:00,58.1160586485,7.51441989198,0.0,1.31544569929,34.3821554469,10.7710376103,225.165249397,225.165249397
 01/14  18:00:00,62.5654569623,7.51441989198,0.0,1.63184401309,34.3821554469,10.7710376103,237.395224083,237.395224083
 01/14  19:00:00,45.1103647919,7.51441989198,0.0,1.85127373252,19.1011974705,8.3774736969,262.180038115,262.180038115
 01/14  20:00:00,35.2138306351,7.51441989198,0.0,1.98878247728,11.4607184823,5.9839097835,279.335434996,279.335434996
 01/14  21:00:00,35.313189544,7.51441989198,0.0,2.0881413862,11.4607184823,5.9839097835,290.901799588,290.901799588
 01/14  22:00:00,25.3728907856,7.51441989198,0.0,2.18188552943,3.8202394941,3.5903458701,305.616323678,305.616323678
 01/14  23:00:00,12.5536980735,0.405618239383,0.0,0.176787152066,1.91011974705,1.79517293505,12.0677726121,12.0677726121
 01/14  24:00:00,13.9305295885,1.44274514219,0.0,0.516491764237,1.91011974705,1.79517293505,44.3336856477,44.3336856477
 01/15  01:00:00,14.3419849254,1.72476278094,0.0,0.645929462333,1.91011974705,1.79517293505,53.4085329402,53.4085329402
 01/15  02:00:00,14.8001463488,2.1013098366,0.0,0.727543830101,1.91011974705,1.79517293505,65.2016894941,65.2016894941
 01/15  03:00:00,14.916439734,2.15303063961,0.0,0.792116412321,1.91011974705,1.79517293505,67.0080516563,67.0080516563
 01/15  04:00:00,15.2452280117,2.43083088553,0.0,0.84310444404,1.91011974705,1.79517293505,75.7029219658,75.7029219658
 01/15  05:00:00,15.2663671119,2.41112075742,0.0,0.883953672386,1.91011974705,1.79517293505,75.2051932794,75.2051932794
 01/15  06:00:00,15.5538766494,2.66586737592,0.0,0.916716591411,1.91011974705,1.79517293505,83.1705092354,83.1705092354
 01/15  07:00:00,15.4953285867,2.58518606966,0.0,0.938849834979,1.91011974705,1.79517293505,80.7592876843,80.7592876843
 01/15  08:00:00,15.7865225785,2.84651668162,0.0,0.968713214781,1.91011974705,1.79517293505,88.9573568602,88.9573568602
 01/15  09:00:00,17.9822398145,7.51441989198,0.0,3.05723455829,3.8202394941,3.5903458701,403.731571978,403.731571978
 01/15  10:00:00,17.1977847139,7.51441989198,0.0,2.27277945773,3.8202394941,3.5903458701,373.414667106,373.414667106
 01/15  11:00:00,31.5526769523,7.51441989198,0.0,1.57660734376,15.2809579764,7.1806917402,333.258102469,333.258102469
 01/15  12:00:00,31.1777339738,7.51441989198,0.0,1.20166436525,15.2809579764,7.1806917402,312.331074867,312.331074867
 01/15  13:00:00,40.9757641086,7.51441989198,0.0,0.965651598419,22.9214369646,9.5742556536,286.711615607,286.711615607
 01/15  14:00:00,40.8872867638,7.51441989198,0.0,0.877174253575,22.9214369646,9.5742556536,271.723594402,271.723594402
 01/15  15:00:00,40.9098358345,7.51441989198,0.0,0.899723324338,22.9214369646,9.5742556536,261.415487795,261.415487795
 01/15  16:00:00,41.1201804003,7.51441989198,0.0,1.11006789012,22.9214369646,9.5742556536,257.574926084,257.574926084
 01/15  17:00:00,44.2822964396,7.51441989198,0.0,1.51685059611,22.9214369646,9.5742556536,261.707053175,261.707053175
 01/15  18:00:00,39.2219999459,7.51441989198,0.0,0.979930337339,15.2809579764,7.1806917402,335.566311772,335.566311772
 01/15  19:00:00,29.4032211566,7.51441989198,0.0,1.19519444966,7.6404789882,4.7871278268,373.963034498,373.963034498
 01/15  20:00:00,12.9610214984,0.748831115177,0.0,0.240897701168,1.91011974705,1.79517293505,22.8075380019,22.8075380019
 01/15  21:00:00,14.444587352,1.85659726904,0.0,0.616697400842,1.91011974705,1.79517293505,57.2447446106,57.2447446106
 01/15  22:00:00,15.0481371713,2.32037762729,0.0,0.756466861902,1.91011974705,1.79517293505,72.4140933145,72.4140933145
 01/15  23:00:00,15.3203187368,2.5005518198,0.0,0.848474234897,1.91011974705,1.79517293505,77.696513174,77.696513174
 01/15  24:00:00,15.7305995538,2.8330233899,0.0,0.926283481827,1.91011974705,1.79517293505,88.883461797,88.883461797
 01/16  01:00:00,15.8854521205,2.91440686257,0.0,0.999752575807,1.91011974705,1.79517293505,90.8693607054,90.8693607054
 01/16  02:00:00,16.2781210562,3.24353860671,0.0,1.06328976743,1.91011974705,1.79517293505,102.145040679,102.145040679
 01/16  03:00:00,16.3062663143,3.22252845635,0.0,1.11244517588,1.91011974705,1.79517293505,100.713237467,100.713237467
 01/16  04:00:00,16.6376443047,3.50959467557,0.0,1.15675694702,1.91011974705,1.79517293505,110.828351054,110.828351054
 01/16  05:00:00,16.6163202466,3.44774472708,0.0,1.19728283745,1.91011974705,1.79517293505,107.945381497,107.945381497
 01/16  06:00:00,16.8762347935,3.68413890692,0.0,1.2208032045,1.91011974705,1.79517293505,116.523209016,116.523209016
 01/16  07:00:00,16.7858670901,3.57061790335,0.0,1.24395650461,1.91011974705,1.79517293505,111.869652538,111.869652538
 01/16  08:00:00,16.9799384365,3.75832456828,0.0,1.25032118615,1.91011974705,1.79517293505,118.946234988,118.946234988
 01/16  09:00:00,18.0015325279,7.51441989198,0.0,3.07652727174,3.8202394941,3.5903458701,410.839277003,410.839277003
 01/16  10:00:00,17.6746508642,7.51441989198,0.0,2.74964560805,3.8202394941,3.5903458701,400.011639747,400.011639747
 01/16  11:00:00,31.8271673827,7.51441989198,0.0,1.8510977741,15.2809579764,7.1806917402,371.364910009,371.364910009
 01/16  12:00:00,31.334175787,7.51441989198,0.0,1.35810617844,15.2809579764,7.1806917402,333.922966984,333.922966984
 01/16  13:00:00,41.0997627966,7.51441989198,0.0,1.08965028647,22.9214369646,9.5742556536,302.375724028,302.375724028
 01/16  14:00:00,40.9951213367,7.51441989198,0.0,0.985008826491,22.9214369646,9.5742556536,285.74695775,285.74695775
 01/16  15:00:00,41.0295789758,7.51441989198,0.0,1.0194664656,22.9214369646,9.5742556536,276.050498829,276.050498829
 01/16  16:00:00,41.2290385848,7.51441989198,0.0,1.21892607458,22.9214369646,9.5742556536,273.528108184,273.528108184
 01/16  17:00:00,44.4517317084,7.51441989198,0.0,1.68628586487,22.9214369646,9.5742556536,285.124752757,285.124752757
 01/16  18:00:00,39.3405188336,7.51441989198,0.0,1.09844922507,15.2809579764,7.1806917402,365.775320284,365.775320284
 01/16  19:00:00,29.4852507515,7.51441989198,0.0,1.27722404451,7.6404789882,4.7871278268,390.311941751,390.311941751
 01/16  20:00:00,13.1907553798,0.938432671747,0.0,0.281030025944,1.91011974705,1.79517293505,28.8107916475,28.8107916475
 01/16  21:00:00,14.6622414807,2.01792878325,0.0,0.67302001537,1.91011974705,1.79517293505,62.2067073579,62.2067073579
 01/16  22:00:00,15.4880788571,2.67610419617,0.0,0.840681978863,1.91011974705,1.79517293505,83.961737917,83.961737917
 01/16  23:00:00,15.7123072733,2.78519242077,0.0,0.955822170463,1.91011974705,1.79517293505,86.4733630761,86.4733630761
 01/16  24:00:00,16.2887175324,3.27362815046,0.0,1.04379669987,1.91011974705,1.79517293505,103.313677994,103.313677994
 01/17  01:00:00,16.8552736079,3.1769049836,0.0,1.10868496382,1.91011974705,2.3935639134,98.896556784,98.896556784
 01/17  02:00:00,17.2852396254,3.56258989999,0.0,1.152966065,1.91011974705,2.3935639134,112.74773115,112.74773115
 01/17  03:00:00,17.2038648812,3.42966878462,0.0,1.20451243615,1.91011974705,2.3935639134,106.946498906,106.946498906
 01/17  04:00:00,17.6962869231,3.86867314243,0.0,1.2579301202,1.91011974705,2.3935639134,122.827625421,122.827625421
 01/17  05:00:00,17.5509385442,3.68134187765,0.0,1.2999130061,1.91011974705,2.3935639134,114.972571733,114.972571733
 01/17  06:00:00,17.9395357262,4.04351269159,0.0,1.32633937419,1.91011974705,2.3935639134,128.561040723,128.561040723
 01/17  07:00:00,23.1606308242,7.51441989198,0.0,3.07652727174,1.91011974705,2.3935639134,410.839277003,410.839277003
 01/17  08:00:00,29.906887312,7.51441989198,0.0,3.07652727174,7.6404789882,4.7871278268,410.839277003,410.839277003
 01/17  09:00:00,38.0696183311,7.51441989198,0.0,3.07652727174,19.1011974705,8.3774736969,404.849650329,404.849650329
 01/17  10:00:00,55.4320041745,7.51441989198,0.0,2.7643912253,34.3821554469,10.7710376103,383.860487309,383.860487309
 01/17  11:00:00,54.4735040627,7.51441989198,0.0,1.8058911135,34.3821554469,10.7710376103,345.233492557,345.233492557
 01/17  12:00:00,53.8362787417,7.51441989198,0.0,1.16866579252,34.3821554469,10.7710376103,308.74505103,308.74505103
 01/17  13:00:00,53.5114098871,7.51441989198,0.0,0.843796937947,34.3821554469,10.7710376103,280.194618466,280.194618466
 01/17  14:00:00,53.4525490332,7.51441989198,0.0,0.784936084014,34.3821554469,10.7710376103,260.904367904,260.904367904
 01/17  15:00:00,53.7301831332,7.51441989198,0.0,1.062570184,34.3821554469,10.7710376103,250.968138776,250.968138776
 01/17  16:00:00,53.8438459613,7.51441989198,0.0,1.1762330121,34.3821554469,10.7710376103,244.245125123,244.245125123
 01/17  17:00:00,56.8867454773,7.51441989198,0.0,1.46379919474,34.3821554469,10.7710376103,248.479075702,248.479075702
 01/17  18:00:00,62.8260361859,7.51441989198,0.0,1.8924232367,34.3821554469,10.7710376103,272.294970496,272.294970496
 01/17  19:00:00,50.4275966544,7.51441989198,0.0,2.15148414421,22.9214369646,9.5742556536,296.429206234,296.429206234
 01/17  20:00:00,50.5893120219,7.51441989198,0.0,2.31319951176,22.9214369646,9.5742556536,314.557399795,314.557399795
 01/17  21:00:00,45.6662245009,7.51441989198,0.0,2.40713344157,19.1011974705,8.3774736969,325.904112273,325.904112273
 01/17  22:00:00,21.608315957,0.647592822348,0.0,0.267116319692,7.6404789882,4.7871278268,19.5746712463,19.5746712463
 01/17  23:00:00,14.9206259079,1.76192965626,0.0,0.589012591237,1.91011974705,2.3935639134,54.3131118321,54.3131118321
 01/17  24:00:00,15.1124410112,1.84530233142,0.0,0.697455019368,1.91011974705,2.3935639134,57.3118121775,57.3118121775
 01/18  01:00:00,15.8045715916,2.43706042157,0.0,0.79782750961,1.91011974705,2.3935639134,75.6864799399,75.6864799399
 01/18  02:00:00,15.7040302357,2.27533615829,0.0,0.859010416928,1.91011974705,2.3935639134,71.080148638,71.080148638
 01/18  03:00:00,16.076391252,2.63567626749,0.0,0.871031324083,1.91011974705,2.3935639134,82.0041889942,82.0041889942
 01/18  04:00:00,15.5954502772,2.18377446542,0.0,0.841992151288,1.91011974705,2.3935639134,68.1573603989,68.1573603989
 01/18  05:00:00,15.8482099693,2.45579631693,0.0,0.822729991954,1.91011974705,2.3935639134,76.3010935726,76.3010935726
 01/18  06:00:00,15.4355725227,2.06172735022,0.0,0.804161511986,1.91011974705,2.3935639134,64.2781075721,64.2781075721
 01/18  07:00:00,22.9864878483,7.51441989198,0.0,2.90238429592,1.91011974705,2.3935639134,359.981123714,359.981123714
 01/18  08:00:00,29.1776881494,7.51441989198,0.0,2.34732810905,7.6404789882,4.7871278268,312.400554172,312.400554172
 01/18  09:00:00,37.055899093,7.51441989198,0.0,2.06280803361,19.1011974705,8.3774736969,277.298067727,277.298067727
 01/18  10:00:00,54.3372844498,7.51441989198,0.0,1.66967150061,34.3821554469,10.7710376103,242.995678906,242.995678906
 01/18  11:00:00,54.2814127577,7.51441989198,0.0,1.61379980849,34.3821554469,10.7710376103,227.038620211,227.038620211
 01/18  12:00:00,54.2449379126,7.51441989198,0.0,1.57732496344,34.3821554469,10.7710376103,210.410618162,210.410618162
 01/18  13:00:00,54.1877918187,7.51441989198,0.0,1.52017886954,34.3821554469,10.7710376103,200.3005752,200.3005752
 01/18  14:00:00,54.1277534777,7.51441989198,0.0,1.46014052856,34.3821554469,10.7710376103,191.440722097,191.440722097
 01/18  15:00:00,54.0312442833,7.51441989198,0.0,1.36363133414,34.3821554469,10.7710376103,179.344875639,179.344875639
 01/18  16:00:00,53.8857093257,7.51441989198,0.0,1.21809637652,34.3821554469,10.7710376103,167.776278811,167.776278811
 01/18  17:00:00,56.6714467684,7.51441989198,0.0,1.24850048592,34.3821554469,10.7710376103,165.828883363,165.828883363
 01/18  18:00:00,62.2204870431,7.51441989198,0.0,1.28687409391,34.3821554469,10.7710376103,165.997330711,165.997330711
 01/18  19:00:00,49.5823952838,7.51441989198,0.0,1.30628277358,22.9214369646,9.5742556536,169.460137956,169.460137956
