Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/18  20:00:00,49.5963686239,7.51441989198,0.0,1.32025611376,22.9214369646,9.5742556536,171.567238983,171.567238983
 01/18  21:00:00,44.5587069356,7.51441989198,0.0,1.29961587623,19.1011974705,8.3774736969,167.561744361,167.561744361
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.7805687791,0.128795398475,0.0,0.0820897201252,1.91011974705,2.3935639134,3.59678512875,3.59678512875
 01/18  24:00:00,13.1454893227,0.328676035641,0.0,0.247129626628,1.91011974705,2.3935639134,9.59965650871,9.59965650871
 01/19  01:00:00,13.3778782701,0.479276506009,0.0,0.328918103621,1.91011974705,2.3935639134,14.247746598,14.247746598
 01/19  02:00:00,13.4897264171,0.522729465372,0.0,0.397313291243,1.91011974705,2.3935639134,15.5362634559,15.5362634559
 01/19  03:00:00,13.8067667213,0.772863843562,0.0,0.464219217244,1.91011974705,2.3935639134,23.4311339595,23.4311339595
 01/19  04:00:00,14.0344081752,0.949155094321,0.0,0.515569420397,1.91011974705,2.3935639134,28.991486004,28.991486004
 01/19  05:00:00,14.2246688958,1.10534581494,0.0,0.549639420379,1.91011974705,2.3935639134,33.9062312449,33.9062312449
 01/19  06:00:00,14.4004402049,1.24899264266,0.0,0.581763901806,1.91011974705,2.3935639134,38.4723163203,38.4723163203
 01/19  07:00:00,22.7390574444,7.51441989198,0.0,2.65495389201,1.91011974705,2.3935639134,324.176039142,324.176039142
 01/19  08:00:00,29.0035307273,7.51441989198,0.0,2.17317068695,7.6404789882,4.7871278268,279.488759286,279.488759286
 01/19  09:00:00,36.9988058642,7.51441989198,0.0,2.00571480483,19.1011974705,8.3774736969,258.881437192,258.881437192
 01/19  10:00:00,54.4278447977,7.51441989198,0.0,1.76023184849,34.3821554469,10.7710376103,233.913957094,233.913957094
 01/19  11:00:00,53.8012922978,7.51441989198,0.0,1.1336793486,34.3821554469,10.7710376103,218.165260549,218.165260549
 01/19  12:00:00,53.4120997276,7.51441989198,0.0,0.744486778458,34.3821554469,10.7710376103,201.890212135,201.890212135
 01/19  13:00:00,53.3502004194,7.51441989198,0.0,0.682587470182,34.3821554469,10.7710376103,193.52733301,193.52733301
 01/19  14:00:00,53.2585314397,7.51441989198,0.0,0.59091849048,34.3821554469,10.7710376103,183.450125191,183.450125191
 01/19  15:00:00,53.4990367856,7.51441989198,0.0,0.831423836438,34.3821554469,10.7710376103,179.37289492,179.37289492
 01/19  16:00:00,53.4815414512,7.51441989198,0.0,0.813928502071,34.3821554469,10.7710376103,173.380626373,173.380626373
 01/19  17:00:00,56.41599358,7.51441989198,0.0,0.993047297463,34.3821554469,10.7710376103,174.354812545,174.354812545
 01/19  18:00:00,62.1696717755,7.51441989198,0.0,1.2360588263,34.3821554469,10.7710376103,180.299526453,180.299526453
 01/19  19:00:00,49.6205863725,7.51441989198,0.0,1.34447386236,22.9214369646,9.5742556536,186.607869256,186.607869256
 01/19  20:00:00,49.69754547,7.51441989198,0.0,1.42143295983,22.9214369646,9.5742556536,194.560813141,194.560813141
 01/19  21:00:00,44.7270642601,7.51441989198,0.0,1.46797320071,19.1011974705,8.3774736969,200.513935419,200.513935419
 01/19  22:00:00,20.7089449939,0.0153381789224,0.0,0.0,7.6404789882,4.7871278268,0.46137102201,0.46137102201
 01/19  23:00:00,12.999917279,0.301084174225,0.0,0.12914944428,1.91011974705,2.3935639134,8.76338844099,8.76338844099
 01/19  24:00:00,13.3222091599,0.4700459499,0.0,0.282479549546,1.91011974705,2.3935639134,13.9187462818,13.9187462818
 01/20  01:00:00,13.457568606,0.535877652958,0.0,0.352007292583,1.91011974705,2.3935639134,15.9556610266,15.9556610266
 01/20  02:00:00,13.6956122808,0.728186816497,0.0,0.397741803819,1.91011974705,2.3935639134,21.9979782005,21.9979782005
 01/20  03:00:00,13.9376945391,0.936136085997,0.0,0.431874792638,1.91011974705,2.3935639134,28.6253152322,28.6253152322
 01/20  04:00:00,14.0128189947,0.987315161935,0.0,0.455820172291,1.91011974705,2.3935639134,30.179796465,30.179796465
 01/20  05:00:00,14.1789183246,1.13251846591,0.0,0.476716198211,1.91011974705,2.3935639134,34.9007371096,34.9007371096
 01/20  06:00:00,14.1753460335,1.11296993964,0.0,0.492692433406,1.91011974705,2.3935639134,34.1360003299,34.1360003299
 01/20  07:00:00,22.5628761366,7.51441989198,0.0,2.4787725842,1.91011974705,2.3935639134,309.475650545,309.475650545
 01/20  08:00:00,28.7905467755,7.51441989198,0.0,1.96018673522,7.6404789882,4.7871278268,259.22500226,259.22500226
 01/20  09:00:00,36.728803756,7.51441989198,0.0,1.73571269657,19.1011974705,8.3774736969,233.462620223,233.462620223
 01/20  10:00:00,54.1818373377,7.51441989198,0.0,1.51422438849,34.3821554469,10.7710376103,207.117617671,207.117617671
 01/20  11:00:00,54.1232656628,7.51441989198,0.0,1.45565271367,34.3821554469,10.7710376103,195.980130018,195.980130018
 01/20  12:00:00,54.0218977041,7.51441989198,0.0,1.35428475496,34.3821554469,10.7710376103,182.835766612,182.835766612
 01/20  13:00:00,53.8566918091,7.51441989198,0.0,1.18907885992,34.3821554469,10.7710376103,176.927205614,176.927205614
 01/20  14:00:00,53.8940249489,7.51441989198,0.0,1.2264119997,34.3821554469,10.7710376103,172.224097909,172.224097909
 01/20  15:00:00,53.7691432901,7.51441989198,0.0,1.10153034091,34.3821554469,10.7710376103,163.302014772,163.302014772
 01/20  16:00:00,53.5512914629,7.51441989198,0.0,0.883678513721,34.3821554469,10.7710376103,154.681790948,154.681790948
 01/20  17:00:00,56.4114447145,7.51441989198,0.0,0.988498432009,34.3821554469,10.7710376103,155.968565978,155.968565978
 01/20  18:00:00,62.1328473337,7.51441989198,0.0,1.19923438455,34.3821554469,10.7710376103,164.083480938,164.083480938
 01/20  19:00:00,49.57100396,7.51441989198,0.0,1.29489144984,22.9214369646,9.5742556536,171.68644249,171.68644249
 01/20  20:00:00,49.6577488278,7.51441989198,0.0,1.38163631759,22.9214369646,9.5742556536,182.368876894,182.368876894
 01/20  21:00:00,44.7099986771,7.51441989198,0.0,1.45090761767,19.1011974705,8.3774736969,192.190641609,192.190641609
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.881147588,0.206373044685,0.0,0.10509088284,1.91011974705,2.3935639134,5.8977222046,5.8977222046
 01/20  24:00:00,13.1585010785,0.347504986313,0.0,0.24131243175,1.91011974705,2.3935639134,10.172204615,10.172204615
 01/21  01:00:00,12.7458004195,0.465213481415,0.0,0.309294255986,1.91011974705,1.79517293505,13.7679263482,13.7679263482
 01/21  02:00:00,12.8566876141,0.520838387599,0.0,0.364556544428,1.91011974705,1.79517293505,15.4985071738,15.4985071738
 01/21  03:00:00,13.1678398451,0.778670721927,0.0,0.417876441105,1.91011974705,1.79517293505,23.6047048033,23.6047048033
 01/21  04:00:00,13.2935845238,0.881467630379,0.0,0.440824211366,1.91011974705,1.79517293505,26.9282246805,26.9282246805
 01/21  05:00:00,13.2830554221,0.868843049966,0.0,0.442919690005,1.91011974705,1.79517293505,26.4642749355,26.4642749355
 01/21  06:00:00,13.3642224325,0.944993630215,0.0,0.447936120162,1.91011974705,1.79517293505,29.0143387269,29.0143387269
 01/21  07:00:00,21.8501708978,7.51441989198,0.0,2.36445832367,1.91011974705,1.79517293505,291.298673007,291.298673007
 01/21  08:00:00,23.6711037067,7.51441989198,0.0,1.85776511719,3.8202394941,3.5903458701,243.291771585,243.291771585
 01/21  09:00:00,26.6051530361,7.51441989198,0.0,1.64610487828,11.4607184823,5.9839097835,222.272018593,222.272018593
 01/21  10:00:00,41.5131359684,7.51441989198,0.0,1.50302345822,22.9214369646,9.5742556536,199.181085351,199.181085351
 01/21  11:00:00,54.0456517006,7.51441989198,0.0,1.37803875141,34.3821554469,10.7710376103,181.866325635,181.866325635
 01/21  12:00:00,53.9397889061,7.51441989198,0.0,1.27217595695,34.3821554469,10.7710376103,165.964535411,165.964535411
 01/21  13:00:00,53.8548847666,7.51441989198,0.0,1.18727181743,34.3821554469,10.7710376103,159.68067641,159.68067641
 01/21  14:00:00,53.7759849849,7.51441989198,0.0,1.10837203569,34.3821554469,10.7710376103,156.110745881,156.110745881
 01/21  15:00:00,53.802567571,7.51441989198,0.0,1.13495462184,34.3821554469,10.7710376103,152.704144978,152.704144978
 01/21  16:00:00,53.8138045043,7.51441989198,0.0,1.14619155508,34.3821554469,10.7710376103,150.682867818,150.682867818
 01/21  17:00:00,56.6021746213,7.51441989198,0.0,1.17922833883,34.3821554469,10.7710376103,149.947100512,149.947100512
 01/21  18:00:00,62.1569629449,7.51441989198,0.0,1.2233499957,34.3821554469,10.7710376103,154.129917932,154.129917932
 01/21  19:00:00,44.5665892584,7.51441989198,0.0,1.30749819899,19.1011974705,8.3774736969,171.623779022,171.623779022
 01/21  20:00:00,34.5885548412,7.51441989198,0.0,1.36350668344,11.4607184823,5.9839097835,181.290682183,181.290682183
 01/21  21:00:00,34.6198218932,7.51441989198,0.0,1.39477373538,11.4607184823,5.9839097835,185.238286978,185.238286978
 01/21  22:00:00,24.6331269387,7.51441989198,0.0,1.44212168254,3.8202394941,3.5903458701,195.597746617,195.597746617
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,12.2185107648,0.155096424375,0.0,0.0921216583588,1.91011974705,1.79517293505,4.32248436458,4.32248436458
 01/22  01:00:00,12.5256308221,0.32595772115,0.0,0.228380418861,1.91011974705,1.79517293505,9.50630321592,9.50630321592
 01/22  02:00:00,12.6601111892,0.394912898316,0.0,0.293905608788,1.91011974705,1.79517293505,11.6256850651,11.6256850651
 01/22  03:00:00,12.763330418,0.45930862682,0.0,0.332729109046,1.91011974705,1.79517293505,13.5918590901,13.5918590901
 01/22  04:00:00,12.8199241283,0.485026477974,0.0,0.363604968184,1.91011974705,1.79517293505,14.4043604143,14.4043604143
 01/22  05:00:00,12.8850044104,0.527907569444,0.0,0.385804158835,1.91011974705,1.79517293505,15.7052830122,15.7052830122
 01/22  06:00:00,13.1192564823,0.72431712153,0.0,0.423646678627,1.91011974705,1.79517293505,21.9976867691,21.9976867691
 01/22  07:00:00,13.3431615715,0.892663496539,0.0,0.479205392836,1.91011974705,1.79517293505,27.2051806532,27.2051806532
 01/22  08:00:00,12.2318914376,1.12200564708,0.0,0.516259775124,1.91011974705,1.79517293505,34.5755970126,34.5755970126
 01/22  09:00:00,17.3565345399,7.51441989198,0.0,2.43152928377,3.8202394941,3.5903458701,307.034692625,307.034692625
 01/22  10:00:00,16.4227071137,7.51441989198,0.0,1.49770185751,3.8202394941,3.5903458701,259.208301972,259.208301972
 01/22  11:00:00,31.2292788171,7.51441989198,0.0,1.25320920856,15.2809579764,7.1806917402,235.255482875,235.255482875
 01/22  12:00:00,31.1775419568,7.51441989198,0.0,1.20147234826,15.2809579764,7.1806917402,226.133657781,226.133657781
 01/22  13:00:00,40.8752638694,7.51441989198,0.0,0.86515135919,22.9214369646,9.5742556536,206.605877446,206.605877446
 01/22  14:00:00,40.802792779,7.51441989198,0.0,0.792680268861,22.9214369646,9.5742556536,197.139317059,197.139317059
 01/22  15:00:00,40.5660376341,7.51441989198,0.0,0.555925123898,22.9214369646,9.5742556536,188.573022009,188.573022009
 01/22  16:00:00,40.6012319732,7.51441989198,0.0,0.591119463066,22.9214369646,9.5742556536,186.917643902,186.917643902
 01/22  17:00:00,42.5045049704,7.51441989198,0.0,1.1167257936,22.9214369646,9.5742556536,207.108232937,207.108232937
 01/22  18:00:00,39.0129309139,7.51441989198,0.0,0.770861305276,15.2809579764,7.1806917402,277.283489803,277.283489803
 01/22  19:00:00,29.1783637388,7.51441989198,0.0,0.970337031781,7.6404789882,4.7871278268,306.741709397,306.741709397
 01/22  20:00:00,12.2997496443,0.249916273496,0.0,0.0785406886867,1.91011974705,1.79517293505,7.42805744645,7.42805744645
 01/22  21:00:00,13.4326961272,1.04700651217,0.0,0.414396932899,1.91011974705,1.79517293505,31.9362016316,31.9362016316
 01/22  22:00:00,14.0702609063,1.51257027562,0.0,0.586397948569,1.91011974705,1.79517293505,46.6653387974,46.6653387974
 01/22  23:00:00,14.6729327552,2.01374307071,0.0,0.687897002384,1.91011974705,1.79517293505,62.4429792313,62.4429792313
 01/22  24:00:00,14.6875486547,1.9784817514,0.0,0.737774221233,1.91011974705,1.79517293505,61.4405509421,61.4405509421
 01/23  01:00:00,15.5464950039,2.21862712688,0.0,0.758184216594,1.91011974705,2.3935639134,68.9789612385,68.9789612385
 01/23  02:00:00,15.4535924005,2.09819015862,0.0,0.785718581402,1.91011974705,2.3935639134,65.2748417074,65.2748417074
 01/23  03:00:00,15.9572685229,2.52953400725,0.0,0.858050855155,1.91011974705,2.3935639134,78.8454730167,78.8454730167
 01/23  04:00:00,15.9596167491,2.47236128811,0.0,0.917571800489,1.91011974705,2.3935639134,77.1863788865,77.1863788865
 01/23  05:00:00,16.3846616306,2.84986987311,0.0,0.965108097042,1.91011974705,2.3935639134,89.0551945725,89.0551945725
 01/23  06:00:00,16.238379859,2.67543623378,0.0,0.993259964729,1.91011974705,2.3935639134,83.6937507575,83.6937507575
 01/23  07:00:00,23.1606308242,7.51441989198,0.0,3.07652727174,1.91011974705,2.3935639134,404.988408259,404.988408259
 01/23  08:00:00,29.7591595735,7.51441989198,0.0,2.9287995332,7.6404789882,4.7871278268,382.048915733,382.048915733
 01/23  09:00:00,37.2850075865,7.51441989198,0.0,2.29191652714,19.1011974705,8.3774736969,346.958794182,346.958794182
 01/23  10:00:00,53.9558886458,7.51441989198,0.0,1.2882756966,34.3821554469,10.7710376103,267.950843246,267.950843246
 01/23  11:00:00,53.2614391907,7.51441989198,0.0,0.593826241515,34.3821554469,10.7710376103,213.860117005,213.860117005
 01/23  12:00:00,52.9846031324,7.51441989198,0.0,0.316990183215,34.3821554469,10.7710376103,180.51777529,180.51777529
 01/23  13:00:00,53.1939916796,7.51441989198,0.0,0.526378730381,34.3821554469,10.7710376103,163.567886895,163.567886895
 01/23  14:00:00,53.5009288517,7.51441989198,0.0,0.833315902529,34.3821554469,10.7710376103,156.417586604,156.417586604
 01/23  15:00:00,53.3585788264,7.51441989198,0.0,0.690965877255,34.3821554469,10.7710376103,147.884121763,147.884121763
 01/23  16:00:00,53.2454033407,7.51441989198,0.0,0.577790391535,34.3821554469,10.7710376103,141.783630645,141.783630645
 01/23  17:00:00,54.8134537893,7.51441989198,0.0,0.768174173505,34.3821554469,10.7710376103,146.311746629,146.311746629
 01/23  18:00:00,61.9605476997,7.51441989198,0.0,1.02693475052,34.3821554469,10.7710376103,153.874364101,153.874364101
 01/23  19:00:00,49.4113646006,7.51441989198,0.0,1.13525209041,22.9214369646,9.5742556536,159.426443049,159.426443049
 01/23  20:00:00,49.4817045373,7.51441989198,0.0,1.20559202709,22.9214369646,9.5742556536,166.596595633,166.596595633
 01/23  21:00:00,44.4897762148,7.51441989198,0.0,1.23068515541,19.1011974705,8.3774736969,170.043061966,170.043061966
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.6273856818,0.0424424164699,0.0,0.0152596049086,1.91011974705,2.3935639134,1.10835318046,1.10835318046
 01/23  24:00:00,13.0246009517,0.305873564311,0.0,0.149043726922,1.91011974705,2.3935639134,8.94157548133,8.94157548133
 01/24  01:00:00,13.1355028978,0.337979294704,0.0,0.227839942632,1.91011974705,2.3935639134,9.88139447837,9.88139447837
 01/24  02:00:00,13.3192480583,0.473744262456,0.0,0.275820135345,1.91011974705,2.3935639134,14.0938361722,14.0938361722
 01/24  03:00:00,13.3636437139,0.466333070548,0.0,0.327626982911,1.91011974705,2.3935639134,13.8011998752,13.8011998752
 01/24  04:00:00,13.7657651466,0.814748519596,0.0,0.381332966566,1.91011974705,2.3935639134,24.8264245073,24.8264245073
 01/24  05:00:00,13.7934427815,0.808111415363,0.0,0.41564770564,1.91011974705,2.3935639134,24.5810490505,24.5810490505
 01/24  06:00:00,14.2251879833,1.18982418222,0.0,0.465680140657,1.91011974705,2.3935639134,36.7089973419,36.7089973419
 01/24  07:00:00,22.6065242228,7.51441989198,0.0,2.52242067033,1.91011974705,2.3935639134,319.094586283,319.094586283
 01/24  08:00:00,28.6924385898,7.51441989198,0.0,1.86207854953,7.6404789882,4.7871278268,247.031213781,247.031213781
 01/24  09:00:00,36.4997742421,7.51441989198,0.0,1.50668318271,19.1011974705,8.3774736969,202.177388596,202.177388596
 01/24  10:00:00,53.8519104794,7.51441989198,0.0,1.18429753018,34.3821554469,10.7710376103,173.233326517,173.233326517
 01/24  11:00:00,53.8020319583,7.51441989198,0.0,1.13441900915,34.3821554469,10.7710376103,161.800429664,161.800429664
 01/24  12:00:00,53.7657538439,7.51441989198,0.0,1.09814089468,34.3821554469,10.7710376103,146.980531379,146.980531379
 01/24  13:00:00,53.7477421163,7.51441989198,0.0,1.08012916709,34.3821554469,10.7710376103,142.599162409,142.599162409
 01/24  14:00:00,53.7342228135,7.51441989198,0.0,1.06660986436,34.3821554469,10.7710376103,140.114395731,140.114395731
 01/24  15:00:00,53.7162469166,7.51441989198,0.0,1.04863396746,34.3821554469,10.7710376103,137.04141609,137.04141609
 01/24  16:00:00,53.6771091431,7.51441989198,0.0,1.00949619397,34.3821554469,10.7710376103,131.894486752,131.894486752
 01/24  17:00:00,55.031154482,7.51441989198,0.0,0.985874866107,34.3821554469,10.7710376103,132.125832771,132.125832771
 01/24  18:00:00,62.0011628944,7.51441989198,0.0,1.06754994522,34.3821554469,10.7710376103,138.380863758,138.380863758
 01/24  19:00:00,49.3881929017,7.51441989198,0.0,1.1120803915,22.9214369646,9.5742556536,144.343619727,144.343619727
 01/24  20:00:00,49.434293585,7.51441989198,0.0,1.15818107485,22.9214369646,9.5742556536,150.952747478,150.952747478
 01/24  21:00:00,44.4353762767,7.51441989198,0.0,1.17628521737,19.1011974705,8.3774736969,154.175937624,154.175937624
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5904938519,0.017820103785,0.0,0.00299008767265,1.91011974705,2.3935639134,0.409399160025,0.409399160025
 01/24  24:00:00,12.7693000629,0.102202378483,0.0,0.0974140239557,1.91011974705,2.3935639134,2.66777551306,2.66777551306
 01/25  01:00:00,12.9861762837,0.242971008655,0.0,0.17352161457,1.91011974705,2.3935639134,7.02016386315,7.02016386315
 01/25  02:00:00,13.0433981053,0.26124215319,0.0,0.212472291709,1.91011974705,2.3935639134,7.54180917005,7.54180917005
 01/25  03:00:00,13.1293063534,0.330263498077,0.0,0.229359194867,1.91011974705,2.3935639134,9.68814968678,9.68814968678
 01/25  04:00:00,13.1181515857,0.304379235057,0.0,0.244088690229,1.91011974705,2.3935639134,8.85882345461,8.85882345461
 01/25  05:00:00,13.2054442373,0.379402914013,0.0,0.25635766286,1.91011974705,2.3935639134,11.2028625238,11.2028625238
 01/25  06:00:00,13.1813707257,0.33985058686,0.0,0.271836478379,1.91011974705,2.3935639134,9.94604583688,9.94604583688
 01/25  07:00:00,22.0897280239,7.51441989198,0.0,2.00562447149,1.91011974705,2.3935639134,247.073101509,247.073101509
 01/25  08:00:00,28.339789861,7.51441989198,0.0,1.50942982067,7.6404789882,4.7871278268,194.002475466,194.002475466
 01/25  09:00:00,36.2501355973,7.51441989198,0.0,1.25704453788,19.1011974705,8.3774736969,170.820621176,170.820621176
 01/25  10:00:00,53.4268680233,7.51441989198,0.0,0.759255074134,34.3821554469,10.7710376103,143.331027579,143.331027579
 01/25  11:00:00,53.4247604832,7.51441989198,0.0,0.75714753398,34.3821554469,10.7710376103,133.243369429,133.243369429
 01/25  12:00:00,53.0547393014,7.51441989198,0.0,0.387126352186,34.3821554469,10.7710376103,113.689994706,113.689994706
 01/25  13:00:00,53.2346713053,7.51441989198,0.0,0.567058356077,34.3821554469,10.7710376103,107.485363175,107.485363175
 01/25  14:00:00,53.3784901668,7.51441989198,0.0,0.710877217577,34.3821554469,10.7710376103,102.486553974,102.486553974
 01/25  15:00:00,53.4270806554,7.51441989198,0.0,0.759467706183,34.3821554469,10.7710376103,100.909474731,100.909474731
 01/25  16:00:00,53.4485456413,7.51441989198,0.0,0.780932692116,34.3821554469,10.7710376103,101.765093255,101.765093255
 01/25  17:00:00,54.8883828524,7.51441989198,0.0,0.843103236571,34.3821554469,10.7710376103,107.633616435,107.633616435
 01/25  18:00:00,61.8445874082,7.51441989198,0.0,0.91097445903,34.3821554469,10.7710376103,115.436945058,115.436945058
 01/25  19:00:00,49.2505975151,7.51441989198,0.0,0.974485004902,22.9214369646,9.5742556536,125.315573012,125.315573012
 01/25  20:00:00,49.3274405175,7.51441989198,0.0,1.0513280073,22.9214369646,9.5742556536,136.508327933,136.508327933
 01/25  21:00:00,44.3791701547,7.51441989198,0.0,1.12007909537,19.1011974705,8.3774736969,146.754156997,146.754156997
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.643003996,0.046748319973,0.0,0.0265720156251,1.91011974705,2.3935639134,1.20451044465,1.20451044465
 01/25  24:00:00,13.0065579449,0.254915091947,0.0,0.181959192542,1.91011974705,2.3935639134,7.33725893154,7.33725893154
 01/26  01:00:00,13.1829781338,0.346819461641,0.0,0.266475011751,1.91011974705,2.3935639134,10.1393440992,10.1393440992
 01/26  02:00:00,13.3275902185,0.444752999427,0.0,0.313153558646,1.91011974705,2.3935639134,13.1414997234,13.1414997234
 01/26  03:00:00,13.4076537367,0.474036374322,0.0,0.363933701934,1.91011974705,2.3935639134,14.0332869408,14.0332869408
 01/26  04:00:00,13.5521325401,0.579413995568,0.0,0.403034884125,1.91011974705,2.3935639134,17.2788058221,17.2788058221
 01/26  05:00:00,13.7431866383,0.738745834328,0.0,0.4347571435,1.91011974705,2.3935639134,22.4014000609,22.4014000609
 01/26  06:00:00,14.0615384331,1.02763106605,0.0,0.464223706584,1.91011974705,2.3935639134,31.5442977869,31.5442977869
 01/26  07:00:00,22.5566417936,7.51441989198,0.0,2.47253824116,1.91011974705,2.3935639134,305.280918323,305.280918323
 01/26  08:00:00,28.8872968221,7.51441989198,0.0,2.0569367818,7.6404789882,4.7871278268,269.176700422,269.176700422
 01/26  09:00:00,36.6180939856,7.51441989198,0.0,1.62500292618,19.1011974705,8.3774736969,252.353946452,252.353946452
 01/26  10:00:00,53.6694418235,7.51441989198,0.0,1.00182887433,34.3821554469,10.7710376103,223.115071052,223.115071052
 01/26  11:00:00,53.2509306038,7.51441989198,0.0,0.583317654599,34.3821554469,10.7710376103,209.403303971,209.403303971
 01/26  12:00:00,53.0946298249,7.51441989198,0.0,0.427016875762,34.3821554469,10.7710376103,192.155079002,192.155079002
 01/26  13:00:00,53.1995697005,7.51441989198,0.0,0.531956751346,34.3821554469,10.7710376103,179.763334664,179.763334664
 01/26  14:00:00,53.203329718,7.51441989198,0.0,0.535716768784,34.3821554469,10.7710376103,171.761504148,171.761504148
 01/26  15:00:00,52.9724291982,7.51441989198,0.0,0.304816249049,34.3821554469,10.7710376103,162.30380504,162.30380504
 01/26  16:00:00,52.9574877976,7.51441989198,0.0,0.289874848456,34.3821554469,10.7710376103,155.364395485,155.364395485
 01/26  17:00:00,54.7813258151,7.51441989198,0.0,0.736046199226,34.3821554469,10.7710376103,167.831213518,167.831213518
 01/26  18:00:00,62.1963660775,7.51441989198,0.0,1.26275312832,34.3821554469,10.7710376103,198.269792847,198.269792847
 01/26  19:00:00,49.8519351979,7.51441989198,0.0,1.57582268773,22.9214369646,9.5742556536,228.787805623,228.787805623
 01/26  20:00:00,50.0939941202,7.51441989198,0.0,1.81788160998,22.9214369646,9.5742556536,255.889634056,255.889634056
 01/26  21:00:00,45.1898769718,7.51441989198,0.0,1.93078591241,19.1011974705,8.3774736969,268.894588804,268.894588804
 01/26  22:00:00,21.0262923996,0.255893241805,0.0,0.0767923427777,7.6404789882,4.7871278268,7.58473942963,7.58473942963
 01/26  23:00:00,13.9540938566,0.964245335598,0.0,0.420164860503,1.91011974705,2.3935639134,29.3736867927,29.3736867927
 01/26  24:00:00,14.5555127881,1.414117699,0.0,0.571711428692,1.91011974705,2.3935639134,43.3751914435,43.3751914435
 01/27  01:00:00,15.1886999767,1.95763627595,0.0,0.661380040295,1.91011974705,2.3935639134,60.8431692298,60.8431692298
 01/27  02:00:00,15.2314419482,1.9337965779,0.0,0.727961709879,1.91011974705,2.3935639134,59.749925129,59.749925129
 01/27  03:00:00,15.7185988119,2.37516673984,0.0,0.773748411622,1.91011974705,2.3935639134,74.1982132318,74.1982132318
 01/27  04:00:00,15.5380803974,2.16067639798,0.0,0.807720338946,1.91011974705,2.3935639134,66.931362924,66.931362924
 01/27  05:00:00,15.9529945212,2.55387914697,0.0,0.829431713823,1.91011974705,2.3935639134,79.9424434813,79.9424434813
 01/27  06:00:00,15.7049226851,2.28060149369,0.0,0.854637530924,1.91011974705,2.3935639134,70.7261803197,70.7261803197
 01/27  07:00:00,23.1538256975,7.51441989198,0.0,3.06972214511,1.91011974705,2.3935639134,399.393250861,399.393250861
 01/27  08:00:00,29.5889820113,7.51441989198,0.0,2.75862197098,7.6404789882,4.7871278268,366.450994084,366.450994084
 01/27  09:00:00,37.2493371834,7.51441989198,0.0,2.25624612398,19.1011974705,8.3774736969,330.415143136,330.415143136
 01/27  10:00:00,54.1722091238,7.51441989198,0.0,1.50459617464,34.3821554469,10.7710376103,278.552582151,278.552582151
 01/27  11:00:00,53.7003876806,7.51441989198,0.0,1.0327747314,34.3821554469,10.7710376103,235.029099336,235.029099336
 01/27  12:00:00,53.5701905176,7.51441989198,0.0,0.902577568402,34.3821554469,10.7710376103,201.581571232,201.581571232
 01/27  13:00:00,53.1329139478,7.51441989198,0.0,0.465300998671,34.3821554469,10.7710376103,173.577145556,173.577145556
 01/27  14:00:00,53.1243200493,7.51441989198,0.0,0.456707100106,34.3821554469,10.7710376103,154.90948262,154.90948262
 01/27  15:00:00,53.4189632284,7.51441989198,0.0,0.751350279272,34.3821554469,10.7710376103,147.93337694,147.93337694
 01/27  16:00:00,53.4980517939,7.51441989198,0.0,0.830438844718,34.3821554469,10.7710376103,140.801642565,140.801642565
 01/27  17:00:00,54.9844388954,7.51441989198,0.0,0.939159279545,34.3821554469,10.7710376103,143.042219501,143.042219501
 01/27  18:00:00,61.9981801812,7.51441989198,0.0,1.06456723206,34.3821554469,10.7710376103,148.793403423,148.793403423
 01/27  19:00:00,49.3957482063,7.51441989198,0.0,1.11963569612,22.9214369646,9.5742556536,153.770186991,153.770186991
 01/27  20:00:00,49.4516902446,7.51441989198,0.0,1.17557773444,22.9214369646,9.5742556536,160.776265358,160.776265358
 01/27  21:00:00,44.4618844807,7.51441989198,0.0,1.2027934213,19.1011974705,8.3774736969,164.273431976,164.273431976
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.6140297074,0.0327555318152,0.0,0.0115905151778,1.91011974705,2.3935639134,0.853373934365,0.853373934365
 01/27  24:00:00,12.9766987204,0.267242196411,0.0,0.139772863512,1.91011974705,2.3935639134,7.75437836008,7.75437836008
 01/28  01:00:00,12.5762522001,0.361057186598,0.0,0.243902331425,1.91011974705,1.79517293505,10.5819599574,10.5819599574
 01/28  02:00:00,12.7794769139,0.50149996398,0.0,0.306684267831,1.91011974705,1.79517293505,14.9244813949,14.9244813949
 01/28  03:00:00,12.7989247803,0.490127559511,0.0,0.337504538698,1.91011974705,1.79517293505,14.5299397928,14.5299397928
 01/28  04:00:00,12.9244799823,0.59148438248,0.0,0.361702917751,1.91011974705,1.79517293505,17.6985860127,17.6985860127
 01/28  05:00:00,13.0549273267,0.70880611398,0.0,0.374828530589,1.91011974705,1.79517293505,21.4859455594,21.4859455594
 01/28  06:00:00,13.1717049707,0.813514076211,0.0,0.386898212439,1.91011974705,1.79517293505,24.7866159313,24.7866159313
 01/28  07:00:00,21.7666269299,7.51441989198,0.0,2.28091435582,1.91011974705,1.79517293505,286.141727081,286.141727081
 01/28  08:00:00,22.2284742594,7.51441989198,0.0,1.79280233655,3.8202394941,3.5903458701,237.698498767,237.698498767
 01/28  09:00:00,26.5449022465,7.51441989198,0.0,1.58585408872,11.4607184823,5.9839097835,215.338225768,215.338225768
 01/28  10:00:00,41.2957475283,7.51441989198,0.0,1.28563501808,22.9214369646,9.5742556536,187.733419152,187.733419152
 01/28  11:00:00,53.797960601,7.51441989198,0.0,1.1303476518,34.3821554469,10.7710376103,168.838676169,168.838676169
 01/28  12:00:00,53.5142139536,7.51441989198,0.0,0.846601004374,34.3821554469,10.7710376103,148.113911077,148.113911077
 01/28  13:00:00,53.4998696998,7.51441989198,0.0,0.832256750648,34.3821554469,10.7710376103,137.978263117,137.978263117
 01/28  14:00:00,53.496392942,7.51441989198,0.0,0.828779992827,34.3821554469,10.7710376103,129.234575802,129.234575802
 01/28  15:00:00,53.5447758754,7.51441989198,0.0,0.877162926247,34.3821554469,10.7710376103,124.070187403,124.070187403
 01/28  16:00:00,53.6019452262,7.51441989198,0.0,0.934332276981,34.3821554469,10.7710376103,122.170111593,122.170111593
 01/28  17:00:00,55.0262689561,7.51441989198,0.0,0.98098934027,34.3821554469,10.7710376103,124.371946604,124.371946604
 01/28  18:00:00,61.9793069457,7.51441989198,0.0,1.04569399649,34.3821554469,10.7710376103,133.224429195,133.224429195
 01/28  19:00:00,44.3985502201,7.51441989198,0.0,1.13945916068,19.1011974705,8.3774736969,152.130002111,152.130002111
 01/28  20:00:00,34.4190894033,7.51441989198,0.0,1.19404124554,11.4607184823,5.9839097835,161.487086762,161.487086762
 01/28  21:00:00,34.4876312855,7.51441989198,0.0,1.26258312773,11.4607184823,5.9839097835,165.808174146,165.808174146
 01/28  22:00:00,24.4878902044,7.51441989198,0.0,1.2968849482,3.8202394941,3.5903458701,174.549851761,174.549851761
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,12.0161703019,0.0320551842852,0.0,0.0128224355284,1.91011974705,1.79517293505,0.76908027665,0.76908027665
 01/29  01:00:00,12.2418069246,0.155112586489,0.0,0.115401656032,1.91011974705,1.79517293505,4.29506168467,4.29506168467
 01/29  02:00:00,12.425761789,0.271097272029,0.0,0.183371834825,1.91011974705,1.79517293505,7.8559533845,7.8559533845
 01/29  03:00:00,12.5071188796,0.312093272199,0.0,0.223732925268,1.91011974705,1.79517293505,9.1115412527,9.1115412527
 01/29  04:00:00,12.5950565926,0.371397475658,0.0,0.25236643488,1.91011974705,1.79517293505,10.9215891398,10.9215891398
 01/29  05:00:00,12.6308028,0.385339493609,0.0,0.274170624266,1.91011974705,1.79517293505,11.3615786374,11.3615786374
 01/29  06:00:00,12.6986558408,0.434258744388,0.0,0.293104414263,1.91011974705,1.79517293505,12.8506846954,12.8506846954
 01/29  07:00:00,12.7172885435,0.43495964222,0.0,0.311036219136,1.91011974705,1.79517293505,12.8925316625,12.8925316625
 01/29  08:00:00,10.0084609735,0.470666820273,0.0,0.321834804499,1.91011974705,1.79517293505,13.9711263738,13.9711263738
 01/29  09:00:00,17.022922916,7.51441989198,0.0,2.09791765981,3.8202394941,3.5903458701,259.949318689,259.949318689
 01/29  10:00:00,16.5028650737,7.51441989198,0.0,1.5778598175,3.8202394941,3.5903458701,210.043509186,210.043509186
 01/29  11:00:00,31.3411484777,7.51441989198,0.0,1.3650788691,15.2809579764,7.1806917402,182.383916365,182.383916365
 01/29  12:00:00,31.2276255171,7.51441989198,0.0,1.25155590857,15.2809579764,7.1806917402,169.808079353,169.808079353
 01/29  13:00:00,41.1503133517,7.51441989198,0.0,1.14020084152,22.9214369646,9.5742556536,151.0335575,151.0335575
 01/29  14:00:00,41.0810877324,7.51441989198,0.0,1.07097522218,22.9214369646,9.5742556536,142.142948956,142.142948956
 01/29  15:00:00,41.0232122693,7.51441989198,0.0,1.01309975911,22.9214369646,9.5742556536,136.688213899,136.688213899
 01/29  16:00:00,41.0011296216,7.51441989198,0.0,0.991017111464,22.9214369646,9.5742556536,133.445484086,133.445484086
 01/29  17:00:00,40.999547068,7.51441989198,0.0,0.989434557787,22.9214369646,9.5742556536,130.910596973,130.910596973
 01/29  18:00:00,38.8650655303,7.51441989198,0.0,0.622995921696,15.2809579764,7.1806917402,159.962419434,159.962419434
 01/29  19:00:00,28.8808834249,7.51441989198,0.0,0.672856717876,7.6404789882,4.7871278268,169.183221477,169.183221477
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,12.0694197774,0.0550526397344,0.0,0.0430744555776,1.91011974705,1.79517293505,1.26835016759,1.26835016759
 01/29  23:00:00,12.2230783591,0.127975168507,0.0,0.123810508479,1.91011974705,1.79517293505,3.44556613643,3.44556613643
 01/29  24:00:00,12.3204419926,0.182587250683,0.0,0.16656205978,1.91011974705,1.79517293505,5.15191031819,5.15191031819
 01/30  01:00:00,13.054466367,0.287821093733,0.0,0.196961612831,1.91011974705,2.3935639134,8.38128241181,8.38128241181
 01/30  02:00:00,13.0519498637,0.261261530428,0.0,0.221004672854,1.91011974705,2.3935639134,7.55794338003,7.55794338003
 01/30  03:00:00,13.1635686695,0.356286184917,0.0,0.237598824086,1.91011974705,2.3935639134,10.4678594995,10.4678594995
 01/30  04:00:00,13.1345074044,0.308163844451,0.0,0.256659899516,1.91011974705,2.3935639134,8.99592247074,8.99592247074
 01/30  05:00:00,13.2599987875,0.415826280584,0.0,0.27448884647,1.91011974705,2.3935639134,12.2978786284,12.2978786284
 01/30  06:00:00,13.193788235,0.340033629394,0.0,0.284070945128,1.91011974705,2.3935639134,9.97552945239,9.97552945239
 01/30  07:00:00,22.1176592975,7.51441989198,0.0,2.03355574508,1.91011974705,2.3935639134,249.581714802,249.581714802
 01/30  08:00:00,27.0050740885,7.51441989198,0.0,1.55238071489,7.6404789882,4.7871278268,199.872339744,199.872339744
 01/30  09:00:00,36.35143815,7.51441989198,0.0,1.35834709067,19.1011974705,8.3774736969,176.205116839,176.205116839
 01/30  10:00:00,53.8565612702,7.51441989198,0.0,1.18894832102,34.3821554469,10.7710376103,150.7143808,150.7143808
 01/30  11:00:00,53.7663563851,7.51441989198,0.0,1.09874343597,34.3821554469,10.7710376103,141.26758274,141.26758274
 01/30  12:00:00,53.6750751044,7.51441989198,0.0,1.0074621552,34.3821554469,10.7710376103,127.993842448,127.993842448
 01/30  13:00:00,53.6220227982,7.51441989198,0.0,0.954409849023,34.3821554469,10.7710376103,120.784802515,120.784802515
 01/30  14:00:00,53.5917301885,7.51441989198,0.0,0.924117239361,34.3821554469,10.7710376103,116.281674324,116.281674324
 01/30  15:00:00,53.5507718933,7.51441989198,0.0,0.883158944164,34.3821554469,10.7710376103,111.425021403,111.425021403
 01/30  16:00:00,53.5005582089,7.51441989198,0.0,0.832945259727,34.3821554469,10.7710376103,105.01660465,105.01660465
 01/30  17:00:00,53.5034235848,7.51441989198,0.0,0.835810635629,34.3821554469,10.7710376103,107.423624493,107.423624493
 01/30  18:00:00,61.8394509789,7.51441989198,0.0,0.90583802969,34.3821554469,10.7710376103,112.970207555,112.970207555
 01/30  19:00:00,49.2181160508,7.51441989198,0.0,0.94200354064,22.9214369646,9.5742556536,117.371128414,117.371128414
 01/30  20:00:00,49.2599739399,7.51441989198,0.0,0.983861429763,22.9214369646,9.5742556536,123.85042033,123.85042033
 01/30  21:00:00,44.269084581,7.51441989198,0.0,1.00999352164,19.1011974705,8.3774736969,128.582866626,128.582866626
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5808650056,0.00428269516381,0.0,0.00689864993982,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.7132699339,0.066359909499,0.0,0.0772263639166,1.91011974705,2.3935639134,1.60389675557,1.60389675557
 01/31  02:00:00,12.8032727382,0.102954221119,0.0,0.130634856668,1.91011974705,2.3935639134,2.70059289,2.70059289
 01/31  03:00:00,12.9073435019,0.174978166044,0.0,0.162681675389,1.91011974705,2.3935639134,4.89545777096,4.89545777096
 01/31  04:00:00,12.9473617347,0.193270172884,0.0,0.184407901353,1.91011974705,2.3935639134,5.48208156702,5.48208156702
 01/31  05:00:00,13.0209094486,0.249126208616,0.0,0.202099579513,1.91011974705,2.3935639134,7.17222330927,7.17222330927
 01/31  06:00:00,13.0525675165,0.267861815439,0.0,0.215022040568,1.91011974705,2.3935639134,7.79097386715,7.79097386715
 01/31  07:00:00,21.9874886318,7.51441989198,0.0,1.90338507934,1.91011974705,2.3935639134,232.738272309,232.738272309
 01/31  08:00:00,26.9115838147,7.51441989198,0.0,1.45889044103,7.6404789882,4.7871278268,185.193376307,185.193376307
 01/31  09:00:00,36.2598592533,7.51441989198,0.0,1.26676819391,19.1011974705,8.3774736969,163.105524384,163.105524384
 01/31  10:00:00,53.7660540308,7.51441989198,0.0,1.0984410816,34.3821554469,10.7710376103,138.087062571,138.087062571
 01/31  11:00:00,53.6691927545,7.51441989198,0.0,1.00157980529,34.3821554469,10.7710376103,127.301608478,127.301608478
 01/31  12:00:00,53.5857390884,7.51441989198,0.0,0.91812613924,34.3821554469,10.7710376103,115.356878125,115.356878125
 01/31  13:00:00,53.5158564424,7.51441989198,0.0,0.848243493219,34.3821554469,10.7710376103,108.096166475,108.096166475
 01/31  14:00:00,53.4714152463,7.51441989198,0.0,0.803802297087,34.3821554469,10.7710376103,102.629643571,102.629643571
 01/31  15:00:00,53.4314814254,7.51441989198,0.0,0.763868476271,34.3821554469,10.7710376103,97.8625338131,97.8625338131
 01/31  16:00:00,53.4015216397,7.51441989198,0.0,0.733908690489,34.3821554469,10.7710376103,91.6907213036,91.6907213036
 01/31  17:00:00,53.4155881585,7.51441989198,0.0,0.74797520935,34.3821554469,10.7710376103,94.2908980663,94.2908980663
 01/31  18:00:00,61.746095623,7.51441989198,0.0,0.81248267387,34.3821554469,10.7710376103,99.9340503971,99.9340503971
 01/31  19:00:00,49.123643172,7.51441989198,0.0,0.847530661871,22.9214369646,9.5742556536,104.371938948,104.371938948
 01/31  20:00:00,49.1687373549,7.51441989198,0.0,0.892624844762,22.9214369646,9.5742556536,111.049533691,111.049533691
 01/31  21:00:00,44.1697116487,7.51441989198,0.0,0.910620589356,19.1011974705,8.3774736969,114.3475621,114.3475621
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.6119407583,0.022427952517,0.0,0.0198291453658,1.91011974705,2.3935639134,0.354975277985,0.354975277985
 02/01  02:00:00,12.7096337361,0.054311953529,0.0,0.0856381220774,1.91011974705,2.3935639134,1.24329863013,1.24329863013
 02/01  03:00:00,12.8029241599,0.101659723091,0.0,0.131580776345,1.91011974705,2.3935639134,2.6630650443,2.6630650443
 02/01  04:00:00,12.9056597897,0.169790525713,0.0,0.166185603574,1.91011974705,2.3935639134,4.73511421169,4.73511421169
 02/01  05:00:00,12.967966665,0.208795340867,0.0,0.189487663656,1.91011974705,2.3935639134,5.96108421845,5.96108421845
 02/01  06:00:00,13.0250719142,0.249126480095,0.0,0.206261773649,1.91011974705,2.3935639134,7.17025153524,7.17025153524
 02/01  07:00:00,21.9682998638,7.51441989198,0.0,1.88419631139,1.91011974705,2.3935639134,231.633427439,231.633427439
 02/01  08:00:00,26.908602056,7.51441989198,0.0,1.45590868237,7.6404789882,4.7871278268,185.270943876,185.270943876
 02/01  09:00:00,36.2806684015,7.51441989198,0.0,1.28757734217,19.1011974705,8.3774736969,165.709918176,165.709918176
 02/01  10:00:00,53.7174112965,7.51441989198,0.0,1.04979834734,34.3821554469,10.7710376103,142.013623032,142.013623032
 02/01  11:00:00,53.13639285,7.51441989198,0.0,0.468779900799,34.3821554469,10.7710376103,129.589169971,129.589169971
 02/01  12:00:00,52.6742420526,7.50585450165,0.0,0.0151944937392,34.3821554469,10.7710376103,114.224498825,114.224498825
 02/01  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,106.740736564,106.740736564
 02/01  14:00:00,52.7146705404,7.50799584923,0.0,0.0534816340096,34.3821554469,10.7710376103,104.357326065,104.357326065
 02/01  15:00:00,53.0346739092,7.51441989198,0.0,0.367060960015,34.3821554469,10.7710376103,103.54144954,103.54144954
 02/01  16:00:00,53.0271136576,7.51441989198,0.0,0.359500708377,34.3821554469,10.7710376103,98.4841727399,98.4841727399
 02/01  17:00:00,53.1040736229,7.51441989198,0.0,0.436460673709,34.3821554469,10.7710376103,100.179913536,100.179913536
 02/01  18:00:00,61.5931367357,7.51441989198,0.0,0.659523786545,34.3821554469,10.7710376103,106.897327642,106.897327642
 02/01  19:00:00,49.0284648822,7.51441989198,0.0,0.752352372034,22.9214369646,9.5742556536,112.413985843,112.413985843
 02/01  20:00:00,49.1193414245,7.51441989198,0.0,0.843228914331,22.9214369646,9.5742556536,121.822732866,121.822732866
 02/01  21:00:00,44.1402099183,7.51441989198,0.0,0.881118858906,19.1011974705,8.3774736969,125.730221349,125.730221349
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.6393656891,0.0397542230512,0.0,0.0299278055956,1.91011974705,2.3935639134,0.8060863682,0.8060863682
 02/02  03:00:00,12.7284228769,0.0755229814399,0.0,0.083216234967,1.91011974705,2.3935639134,1.88391521439,1.88391521439
 02/02  04:00:00,12.8363552097,0.149449526121,0.0,0.117222023149,1.91011974705,2.3935639134,4.14688203868,4.14688203868
 02/02  05:00:00,12.8872446978,0.177535009162,0.0,0.140026028206,1.91011974705,2.3935639134,5.0040350783,5.0040350783
 02/02  06:00:00,12.9474228936,0.221094312205,0.0,0.156644920972,1.91011974705,2.3935639134,6.35556778126,6.35556778126
 02/02  07:00:00,21.8805875311,7.51441989198,0.0,1.79648397868,1.91011974705,2.3935639134,228.475833006,228.475833006
 02/02  08:00:00,26.8120722756,7.51441989198,0.0,1.35937890192,7.6404789882,4.7871278268,181.53425753,181.53425753
 02/02  09:00:00,35.928203726,7.51441989198,0.0,0.935112666607,19.1011974705,8.3774736969,156.631905653,156.631905653
 02/02  10:00:00,53.2757772647,7.51441989198,0.0,0.608164315497,34.3821554469,10.7710376103,130.411200063,130.411200063
 02/02  11:00:00,52.8114346243,7.51227854439,0.0,0.145963022718,34.3821554469,10.7710376103,117.863549006,117.863549006
 02/02  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,101.327178893,101.327178893
 02/02  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,93.114039659,93.114039659
 02/02  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,89.6641209766,89.6641209766
 02/02  15:00:00,52.6832786393,7.51013719681,0.0,0.0199483852539,34.3821554469,10.7710376103,87.7370055464,87.7370055464
 02/02  16:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,82.4935538973,82.4935538973
 02/02  17:00:00,52.787171309,7.51227854439,0.0,0.121699707443,34.3821554469,10.7710376103,86.0188066778,86.0188066778
 02/02  18:00:00,61.439565783,7.51441989198,0.0,0.505952833807,34.3821554469,10.7710376103,96.0548913719,96.0548913719
 02/02  19:00:00,48.9218471302,7.51441989198,0.0,0.64573462004,22.9214369646,9.5742556536,104.533399628,104.533399628
 02/02  20:00:00,49.0067907831,7.51441989198,0.0,0.730678272947,22.9214369646,9.5742556536,113.52342046,113.52342046
 02/02  21:00:00,44.0327180003,7.51441989198,0.0,0.773626940903,19.1011974705,8.3774736969,117.891762961,117.891762961
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.5750889409,0.00428269516381,0.0,0.00112258532656,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.6502988711,0.0389464704581,0.0,0.0416687402121,1.91011974705,2.3935639134,0.782328996457,0.782328996457
 02/03  05:00:00,12.7685285075,0.115144325002,0.0,0.0837005220726,1.91011974705,2.3935639134,3.11569156591,3.11569156591
 02/03  06:00:00,12.8372205836,0.157080526713,0.0,0.11045639646,1.91011974705,2.3935639134,4.40056487362,4.40056487362
 02/03  07:00:00,21.833674364,7.51441989198,0.0,1.74957081159,1.91011974705,2.3935639134,225.004220773,225.004220773
 02/03  08:00:00,26.7735786614,7.51441989198,0.0,1.32088528774,7.6404789882,4.7871278268,180.373928365,180.373928365
 02/03  09:00:00,35.9490315354,7.51441989198,0.0,0.955940476038,19.1011974705,8.3774736969,157.228063121,157.228063121
 02/03  10:00:00,53.5683317886,7.51441989198,0.0,0.900718839408,34.3821554469,10.7710376103,135.127306173,135.127306173
 02/03  11:00:00,53.6129403678,7.51441989198,0.0,0.945327418663,34.3821554469,10.7710376103,134.490363148,134.490363148
 02/03  12:00:00,53.5094006083,7.51441989198,0.0,0.841787659173,34.3821554469,10.7710376103,133.358234878,133.358234878
 02/03  13:00:00,53.3727392192,7.51441989198,0.0,0.70512627,34.3821554469,10.7710376103,135.854114816,135.854114816
 02/03  14:00:00,53.3786123577,7.51441989198,0.0,0.710999408555,34.3821554469,10.7710376103,137.720641063,137.720641063
 02/03  15:00:00,53.0851133968,7.51441989198,0.0,0.417500447606,34.3821554469,10.7710376103,137.692293664,137.692293664
 02/03  16:00:00,53.0236839543,7.51441989198,0.0,0.356071005107,34.3821554469,10.7710376103,140.548187515,140.548187515
 02/03  17:00:00,53.3356200889,7.51441989198,0.0,0.668007139771,34.3821554469,10.7710376103,149.586118304,149.586118304
 02/03  18:00:00,61.9394558034,7.51441989198,0.0,1.00584285426,34.3821554469,10.7710376103,158.940890192,158.940890192
 02/03  19:00:00,49.4083465619,7.51441989198,0.0,1.13223405171,22.9214369646,9.5742556536,164.030678514,164.030678514
 02/03  20:00:00,49.5091746695,7.51441989198,0.0,1.23306215931,22.9214369646,9.5742556536,172.951164263,172.951164263
 02/03  21:00:00,44.55976069,7.51441989198,0.0,1.30066963059,19.1011974705,8.3774736969,180.712800313,180.712800313
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.6930517892,0.0782948004567,0.0,0.0450733282679,1.91011974705,2.3935639134,2.11555813795,2.11555813795
 02/03  24:00:00,13.1131034922,0.335481553637,0.0,0.207938278102,1.91011974705,2.3935639134,9.81104486006,9.81104486006
 02/04  01:00:00,12.707520731,0.422131221591,0.0,0.314096827358,1.91011974705,1.79517293505,12.4145415434,12.4145415434
 02/04  02:00:00,12.9592594467,0.600302384489,0.0,0.38766438011,1.91011974705,1.79517293505,17.9246072019,17.9246072019
 02/04  03:00:00,13.3300282813,0.906054692819,0.0,0.45268090642,1.91011974705,1.79517293505,27.6656230046,27.6656230046
 02/04  04:00:00,13.7244556323,1.23428980324,0.0,0.518873146924,1.91011974705,1.79517293505,37.9467359804,37.9467359804
 02/04  05:00:00,13.8514652619,1.29940902568,0.0,0.580763554174,1.91011974705,1.79517293505,39.9927924912,39.9927924912
 02/04  06:00:00,14.2652466875,1.65038852278,0.0,0.643565482597,1.91011974705,1.79517293505,51.0232546712,51.0232546712
 02/04  07:00:00,22.3566273291,7.51441989198,0.0,2.87091475499,1.91011974705,1.79517293505,360.236312654,360.236312654
 02/04  08:00:00,22.844809857,7.51441989198,0.0,2.4091379342,3.8202394941,3.5903458701,319.824780334,319.824780334
 02/04  09:00:00,26.7988961382,7.51441989198,0.0,1.83984798046,11.4607184823,5.9839097835,293.569008829,293.569008829
 02/04  10:00:00,41.2024888582,7.51441989198,0.0,1.19237634806,22.9214369646,9.5742556536,260.240638036,260.240638036
 02/04  11:00:00,53.4038212165,7.51441989198,0.0,0.736208267311,34.3821554469,10.7710376103,234.53365231,234.53365231
 02/04  12:00:00,53.0671640544,7.51441989198,0.0,0.39955110519,34.3821554469,10.7710376103,209.584137567,209.584137567
 02/04  13:00:00,52.8979164515,7.51441989198,0.0,0.230303502282,34.3821554469,10.7710376103,194.145620751,194.145620751
 02/04  14:00:00,52.7837421725,7.51441989198,0.0,0.116129223371,34.3821554469,10.7710376103,182.025928201,182.025928201
 02/04  15:00:00,52.7617563269,7.51441989198,0.0,0.0941433777647,34.3821554469,10.7710376103,173.48002928,173.48002928
 02/04  16:00:00,52.9438395542,7.51441989198,0.0,0.276226605006,34.3821554469,10.7710376103,170.129540636,170.129540636
 02/04  17:00:00,53.3566647817,7.51441989198,0.0,0.689051832508,34.3821554469,10.7710376103,172.824093104,172.824093104
 02/04  18:00:00,60.7472939562,7.51441989198,0.0,1.19134767373,34.3821554469,10.7710376103,195.355159667,195.355159667
 02/04  19:00:00,44.7986632399,7.51441989198,0.0,1.5395721805,19.1011974705,8.3774736969,233.767694377,233.767694377
 02/04  20:00:00,34.8653441481,7.51441989198,0.0,1.64029599033,11.4607184823,5.9839097835,241.087679324,241.087679324
