Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/04  21:00:00,34.9113556035,7.51441989198,0.0,1.68630744573,11.4607184823,5.9839097835,242.986470116,242.986470116
 02/04  22:00:00,24.9755187762,7.51441989198,0.0,1.78451351999,3.8202394941,3.5903458701,258.488886889,258.488886889
 02/04  23:00:00,12.2517559698,0.229871215273,0.0,0.0505920724208,1.91011974705,1.79517293505,6.83111315976,6.83111315976
 02/04  24:00:00,13.083260145,0.769275227774,0.0,0.342692235165,1.91011974705,1.79517293505,23.2839912447,23.2839912447
 02/05  01:00:00,13.7322088318,1.28348153408,0.0,0.477434615585,1.91011974705,1.79517293505,39.390239992,39.390239992
 02/05  02:00:00,14.0871082612,1.55130211022,0.0,0.56451346885,1.91011974705,1.79517293505,48.0042977614,48.0042977614
 02/05  03:00:00,14.4421397415,1.83915898462,0.0,0.631688074762,1.91011974705,1.79517293505,56.8517140407,56.8517140407
 02/05  04:00:00,14.5038244061,1.86977888781,0.0,0.662752836184,1.91011974705,1.79517293505,58.1639916336,58.1639916336
 02/05  05:00:00,14.6057461749,1.96158607039,0.0,0.672867422438,1.91011974705,1.79517293505,60.7367102961,60.7367102961
 02/05  06:00:00,14.5090285343,1.8698090071,0.0,0.6679268451,1.91011974705,1.79517293505,58.1853042925,58.1853042925
 02/05  07:00:00,14.6061034441,1.95877221581,0.0,0.676038546149,1.91011974705,1.79517293505,60.6631981481,60.6631981481
 02/05  08:00:00,10.4233928726,1.91222048479,0.0,0.672879705747,1.91011974705,1.79517293505,59.5379424318,59.5379424318
 02/05  09:00:00,17.4779968418,7.51441989198,0.0,2.55299158567,3.8202394941,3.5903458701,351.246737367,351.246737367
 02/05  10:00:00,16.870403683,7.51441989198,0.0,1.9453984268,3.8202394941,3.5903458701,302.79668204,302.79668204
 02/05  11:00:00,31.7077018593,7.51441989198,0.0,1.73163225069,15.2809579764,7.1806917402,269.062976631,269.062976631
 02/05  12:00:00,31.3886580579,7.51441989198,0.0,1.41258844936,15.2809579764,7.1806917402,246.809638486,246.809638486
 02/05  13:00:00,41.1442380177,7.51441989198,0.0,1.13412550748,22.9214369646,9.5742556536,217.605060944,217.605060944
 02/05  14:00:00,41.041799845,7.51441989198,0.0,1.03168733482,22.9214369646,9.5742556536,203.544367222,203.544367222
 02/05  15:00:00,40.925722463,7.51441989198,0.0,0.915609952779,22.9214369646,9.5742556536,191.794008842,191.794008842
 02/05  16:00:00,41.0416443075,7.51441989198,0.0,1.03153179736,22.9214369646,9.5742556536,186.016681009,186.016681009
 02/05  17:00:00,41.1253861262,7.51441989198,0.0,1.11527361607,22.9214369646,9.5742556536,188.196951685,188.196951685
 02/05  18:00:00,37.5657798965,7.51441989198,0.0,0.701376954606,15.2809579764,7.1806917402,238.703829205,238.703829205
 02/05  19:00:00,29.0670143044,7.51441989198,0.0,0.858987597403,7.6404789882,4.7871278268,260.666120567,260.666120567
 02/05  20:00:00,12.038037856,0.062061498063,0.0,0.00468367580623,1.91011974705,1.79517293505,1.78981414689,1.78981414689
 02/05  21:00:00,12.5034420658,0.362494188055,0.0,0.169655195686,1.91011974705,1.79517293505,10.6619132896,10.6619132896
 02/05  22:00:00,12.756214149,0.492077865825,0.0,0.292843601079,1.91011974705,1.79517293505,14.5560004429,14.5560004429
 02/05  23:00:00,12.9746925856,0.632992125467,0.0,0.370407777998,1.91011974705,1.79517293505,19.08361176,19.08361176
 02/05  24:00:00,13.407303052,1.00154266633,0.0,0.434467703521,1.91011974705,1.79517293505,30.6030020494,30.6030020494
 02/06  01:00:00,14.2169717115,1.15530524202,0.0,0.491982809053,1.91011974705,2.3935639134,35.5698399165,35.5698399165
 02/06  02:00:00,14.5394053116,1.41290845794,0.0,0.556813193191,1.91011974705,2.3935639134,43.5014406142,43.5014406142
 02/06  03:00:00,14.6966094318,1.51111494947,0.0,0.615810821828,1.91011974705,2.3935639134,46.7916812006,46.7916812006
 02/06  04:00:00,14.8889864179,1.67067505966,0.0,0.648627697825,1.91011974705,2.3935639134,51.6158300759,51.6158300759
 02/06  05:00:00,14.9646202433,1.70634587032,0.0,0.688590712525,1.91011974705,2.3935639134,52.9749152278,52.9749152278
 02/06  06:00:00,15.2223839114,1.9236022749,0.0,0.729097976086,1.91011974705,2.3935639134,59.5763589738,59.5763589738
 02/06  07:00:00,23.0253425606,7.51441989198,0.0,2.9412390082,1.91011974705,2.3935639134,369.704282444,369.704282444
 02/06  08:00:00,26.574043019,7.51441989198,0.0,2.49901631201,7.6404789882,4.7871278268,333.372621179,333.372621179
 02/06  09:00:00,36.9390471947,7.51441989198,0.0,1.94595613532,19.1011974705,8.3774736969,304.934191008,304.934191008
 02/06  10:00:00,53.9503410126,7.51441989198,0.0,1.28272806338,34.3821554469,10.7710376103,267.375245955,267.375245955
 02/06  11:00:00,53.5080918071,7.51441989198,0.0,0.840478857876,34.3821554469,10.7710376103,246.291197755,246.291197755
 02/06  12:00:00,53.2461283748,7.51441989198,0.0,0.578515425632,34.3821554469,10.7710376103,224.936343407,224.936343407
 02/06  13:00:00,53.2279575123,7.51441989198,0.0,0.560344563152,34.3821554469,10.7710376103,213.972601796,213.972601796
 02/06  14:00:00,53.1705534782,7.51441989198,0.0,0.502940529064,34.3821554469,10.7710376103,204.835131252,204.835131252
 02/06  15:00:00,53.3380760023,7.51441989198,0.0,0.670463053152,34.3821554469,10.7710376103,199.078539569,199.078539569
 02/06  16:00:00,53.3595892919,7.51441989198,0.0,0.691976342726,34.3821554469,10.7710376103,194.040161777,194.040161777
 02/06  17:00:00,53.6275090109,7.51441989198,0.0,0.95989606172,34.3821554469,10.7710376103,201.037608404,201.037608404
 02/06  18:00:00,60.9964027742,7.51441989198,0.0,1.44045649166,34.3821554469,10.7710376103,226.589257222,226.589257222
 02/06  19:00:00,50.0332285341,7.51441989198,0.0,1.75711602393,22.9214369646,9.5742556536,254.268246663,254.268246663
 02/06  20:00:00,50.2097544369,7.51441989198,0.0,1.93364192673,22.9214369646,9.5742556536,271.991271896,271.991271896
 02/06  21:00:00,45.20041819,7.51441989198,0.0,1.9413271306,19.1011974705,8.3774736969,269.809092878,269.809092878
 02/06  22:00:00,20.9817574568,0.225093558648,0.0,0.0630570831609,7.6404789882,4.7871278268,6.65561215228,6.65561215228
 02/06  23:00:00,13.7149170461,0.776604351913,0.0,0.368629033722,1.91011974705,2.3935639134,23.4993229879,23.4993229879
 02/06  24:00:00,14.4929394861,1.39983395358,0.0,0.523421872071,1.91011974705,2.3935639134,42.994994334,42.994994334
 02/07  01:00:00,14.884309649,1.69015422432,0.0,0.624471764262,1.91011974705,2.3935639134,52.39325712,52.39325712
 02/07  02:00:00,15.2400323262,1.97584574867,0.0,0.694502917118,1.91011974705,2.3935639134,61.1324918831,61.1324918831
 02/07  03:00:00,15.3917545152,2.06908902786,0.0,0.752981826903,1.91011974705,2.3935639134,64.4844518201,64.4844518201
 02/07  04:00:00,15.6099535648,2.25285606037,0.0,0.787413843959,1.91011974705,2.3935639134,69.8780796235,69.8780796235
 02/07  05:00:00,15.6306822798,2.24356594401,0.0,0.817432675386,1.91011974705,2.3935639134,70.070631699,70.070631699
 02/07  06:00:00,15.8956222046,2.46871958028,0.0,0.857218963911,1.91011974705,2.3935639134,76.6885703386,76.6885703386
 02/07  07:00:00,23.1532917615,7.51441989198,0.0,3.06918820909,1.91011974705,2.3935639134,399.661030473,399.661030473
 02/07  08:00:00,26.7930441736,7.51441989198,0.0,2.71801746665,7.6404789882,4.7871278268,364.459520164,364.459520164
 02/07  09:00:00,37.0325660447,7.51441989198,0.0,2.03947498528,19.1011974705,8.3774736969,320.864041273,320.864041273
 02/07  10:00:00,53.9637062581,7.51441989198,0.0,1.29609330888,34.3821554469,10.7710376103,268.053658574,268.053658574
 02/07  11:00:00,53.558019835,7.51441989198,0.0,0.890406885855,34.3821554469,10.7710376103,229.845826301,229.845826301
 02/07  12:00:00,53.3706328726,7.51441989198,0.0,0.703019923392,34.3821554469,10.7710376103,193.970386472,193.970386472
 02/07  13:00:00,53.2486198551,7.51441989198,0.0,0.581006905883,34.3821554469,10.7710376103,172.501899157,172.501899157
 02/07  14:00:00,53.292383745,7.51441989198,0.0,0.624770795788,34.3821554469,10.7710376103,157.211484236,157.211484236
 02/07  15:00:00,53.2450631503,7.51441989198,0.0,0.577450201137,34.3821554469,10.7710376103,146.187635907,146.187635907
 02/07  16:00:00,53.3249481671,7.51441989198,0.0,0.657335217916,34.3821554469,10.7710376103,140.919010792,140.919010792
 02/07  17:00:00,53.4540209452,7.51441989198,0.0,0.786407996063,34.3821554469,10.7710376103,144.537677068,144.537677068
 02/07  18:00:00,60.5685690555,7.51441989198,0.0,1.01262277296,34.3821554469,10.7710376103,154.971782359,154.971782359
 02/07  19:00:00,49.4382555743,7.51441989198,0.0,1.16214306409,22.9214369646,9.5742556536,166.743731547,166.743731547
 02/07  20:00:00,49.5162928477,7.51441989198,0.0,1.24018033747,22.9214369646,9.5742556536,174.802213355,174.802213355
 02/07  21:00:00,44.5227750531,7.51441989198,0.0,1.26368399374,19.1011974705,8.3774736969,177.368164495,177.368164495
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.6772034072,0.0864967442709,0.0,0.0210230024348,1.91011974705,2.3935639134,2.44070586459,2.44070586459
 02/07  24:00:00,13.0048706586,0.297183885607,0.0,0.138003112583,1.91011974705,2.3935639134,8.64615622456,8.64615622456
 02/08  01:00:00,13.1397201553,0.342132467083,0.0,0.227904027806,1.91011974705,2.3935639134,10.0527571221,10.0527571221
 02/08  02:00:00,13.3343042664,0.47722399025,0.0,0.287396615716,1.91011974705,2.3935639134,14.1422402333,14.1422402333
 02/08  03:00:00,13.3706042954,0.468405231633,0.0,0.332515403278,1.91011974705,2.3935639134,13.9378320153,13.9378320153
 02/08  04:00:00,13.5769121585,0.621392266284,0.0,0.385836231772,1.91011974705,2.3935639134,18.5562015294,18.5562015294
 02/08  05:00:00,13.9936667942,0.982169610021,0.0,0.441813523707,1.91011974705,2.3935639134,30.2440198635,30.2440198635
 02/08  06:00:00,14.1560160856,1.09621835646,0.0,0.490114068683,1.91011974705,2.3935639134,33.5411812352,33.5411812352
 02/08  07:00:00,22.6307760782,7.51441989198,0.0,2.5466725258,1.91011974705,2.3935639134,319.770914268,319.770914268
 02/08  08:00:00,26.126723932,7.51441989198,0.0,2.05169722499,7.6404789882,4.7871278268,275.439266047,275.439266047
 02/08  09:00:00,36.6660728121,7.51441989198,0.0,1.67298175274,19.1011974705,8.3774736969,258.317917786,258.317917786
 02/08  10:00:00,53.8277975653,7.51441989198,0.0,1.16018461612,34.3821554469,10.7710376103,237.642052806,237.642052806
 02/08  11:00:00,53.4739902346,7.51441989198,0.0,0.806377285437,34.3821554469,10.7710376103,227.096427035,227.096427035
 02/08  12:00:00,53.2586048966,7.51441989198,0.0,0.590991947382,34.3821554469,10.7710376103,212.339272693,212.339272693
 02/08  13:00:00,53.0933217887,7.51441989198,0.0,0.42570883953,34.3821554469,10.7710376103,203.207931104,203.207931104
 02/08  14:00:00,53.038120192,7.51441989198,0.0,0.370507242827,34.3821554469,10.7710376103,197.51167374,197.51167374
 02/08  15:00:00,53.1762286623,7.51441989198,0.0,0.508615713105,34.3821554469,10.7710376103,192.175366726,192.175366726
 02/08  16:00:00,53.3925658342,7.51441989198,0.0,0.724952885017,34.3821554469,10.7710376103,188.506654677,188.506654677
 02/08  17:00:00,53.6710178342,7.51441989198,0.0,1.003404885,34.3821554469,10.7710376103,196.41477972,196.41477972
 02/08  18:00:00,60.894148332,7.51441989198,0.0,1.33820204946,34.3821554469,10.7710376103,210.268303932,210.268303932
 02/08  19:00:00,49.8165201233,7.51441989198,0.0,1.54040761311,22.9214369646,9.5742556536,223.891627035,223.891627035
 02/08  20:00:00,49.95579184,7.51441989198,0.0,1.67967932979,22.9214369646,9.5742556536,237.526267174,237.526267174
 02/08  21:00:00,45.0101966278,7.51441989198,0.0,1.75110556843,19.1011974705,8.3774736969,245.938941434,245.938941434
 02/08  22:00:00,20.8766826191,0.153019354402,0.0,0.030056449719,7.6404789882,4.7871278268,4.52018475481,4.52018475481
 02/08  23:00:00,13.3808357681,0.50187570009,0.0,0.309276407515,1.91011974705,2.3935639134,14.8787174464,14.8787174464
 02/08  24:00:00,14.1325897781,1.10389574125,0.0,0.459010376441,1.91011974705,2.3935639134,33.6965782345,33.6965782345
 02/09  01:00:00,14.5015830203,1.38528083568,0.0,0.546618524185,1.91011974705,2.3935639134,42.7829112105,42.7829112105
 02/09  02:00:00,14.8740339428,1.68081376049,0.0,0.623536521871,1.91011974705,2.3935639134,51.8500318906,51.8500318906
 02/09  03:00:00,15.1878095292,1.92090506815,0.0,0.697220800592,1.91011974705,2.3935639134,59.7510962464,59.7510962464
 02/09  04:00:00,15.4453452359,2.11116875788,0.0,0.764492817599,1.91011974705,2.3935639134,65.4509050698,65.4509050698
 02/09  05:00:00,15.6471144913,2.26876171639,0.0,0.80866911443,1.91011974705,2.3935639134,70.8242640702,70.8242640702
 02/09  06:00:00,15.8113609765,2.37921279325,0.0,0.862464522783,1.91011974705,2.3935639134,73.9251168286,73.9251168286
 02/09  07:00:00,23.1606308242,7.51441989198,0.0,3.07652727174,1.91011974705,2.3935639134,402.620741019,402.620741019
 02/09  08:00:00,26.7669367299,7.51441989198,0.0,2.69191002293,7.6404789882,4.7871278268,361.987581985,361.987581985
 02/09  09:00:00,36.8704255504,7.51441989198,0.0,1.87733449107,19.1011974705,8.3774736969,305.638312329,305.638312329
 02/09  10:00:00,53.8374890151,7.51441989198,0.0,1.16987606594,34.3821554469,10.7710376103,261.364427654,261.364427654
 02/09  11:00:00,53.4002904175,7.51441989198,0.0,0.732677468343,34.3821554469,10.7710376103,236.472008969,236.472008969
 02/09  12:00:00,53.0616609811,7.51441989198,0.0,0.394048031922,34.3821554469,10.7710376103,206.910863281,206.910863281
 02/09  13:00:00,52.8812698598,7.51441989198,0.0,0.21365691059,34.3821554469,10.7710376103,188.044982362,188.044982362
 02/09  14:00:00,52.7885947433,7.51441989198,0.0,0.120981794163,34.3821554469,10.7710376103,172.881126808,172.881126808
 02/09  15:00:00,52.9793835607,7.51441989198,0.0,0.311770611488,34.3821554469,10.7710376103,163.969445195,163.969445195
 02/09  16:00:00,53.3576136551,7.51441989198,0.0,0.690000705874,34.3821554469,10.7710376103,159.630952262,159.630952262
 02/09  17:00:00,53.5777042699,7.51441989198,0.0,0.910091320677,34.3821554469,10.7710376103,162.872845595,162.872845595
 02/09  18:00:00,60.6760625056,7.51441989198,0.0,1.12011622311,34.3821554469,10.7710376103,173.350009078,173.350009078
 02/09  19:00:00,49.5500392076,7.51441989198,0.0,1.27392669739,22.9214369646,9.5742556536,185.664435114,185.664435114
 02/09  20:00:00,49.6725742648,7.51441989198,0.0,1.39646175466,22.9214369646,9.5742556536,199.791720188,199.791720188
 02/09  21:00:00,44.7589357848,7.51441989198,0.0,1.49984472546,19.1011974705,8.3774736969,212.393328444,212.393328444
 02/09  22:00:00,20.7271934477,0.0296369107288,0.0,0.00394972194235,7.6404789882,4.7871278268,0.824830113546,0.824830113546
 02/09  23:00:00,13.2771814368,0.474896253652,0.0,0.232601522707,1.91011974705,2.3935639134,14.086605093,14.086605093
 02/09  24:00:00,13.7506196646,0.758812862863,0.0,0.422123141237,1.91011974705,2.3935639134,22.9211636111,22.9211636111
 02/10  01:00:00,14.2856168801,1.19550594305,0.0,0.520427276581,1.91011974705,2.3935639134,36.6533376479,36.6533376479
 02/10  02:00:00,14.6891701409,1.51953380894,0.0,0.59995267153,1.91011974705,2.3935639134,46.8943795533,46.8943795533
 02/10  03:00:00,14.9204283577,1.68280121086,0.0,0.667943486364,1.91011974705,2.3935639134,51.9977564004,51.9977564004
 02/10  04:00:00,15.2920828843,1.99247183301,0.0,0.729927390883,1.91011974705,2.3935639134,61.8846158646,61.8846158646
 02/10  05:00:00,15.40492451,2.04485115493,0.0,0.790389694626,1.91011974705,2.3935639134,63.4516105711,63.4516105711
 02/10  06:00:00,15.7617138044,2.35016190041,0.0,0.841868243492,1.91011974705,2.3935639134,73.2516157122,73.2516157122
 02/10  07:00:00,23.1606308242,7.51441989198,0.0,3.07652727174,1.91011974705,2.3935639134,401.547672329,401.547672329
 02/10  08:00:00,26.8784974948,7.51441989198,0.0,2.80347078786,7.6404789882,4.7871278268,374.029667091,374.029667091
 02/10  09:00:00,37.1703980601,7.51441989198,0.0,2.17730700077,19.1011974705,8.3774736969,339.882293549,339.882293549
 02/10  10:00:00,54.1969563822,7.51441989198,0.0,1.52934343304,34.3821554469,10.7710376103,300.838357137,300.838357137
 02/10  11:00:00,53.8856428488,7.51441989198,0.0,1.21802989958,34.3821554469,10.7710376103,279.6926006,279.6926006
 02/10  12:00:00,53.7430005965,7.51441989198,0.0,1.07538764732,34.3821554469,10.7710376103,257.886716036,257.886716036
 02/10  13:00:00,53.4383265918,7.51441989198,0.0,0.770713642593,34.3821554469,10.7710376103,241.482706361,241.482706361
 02/10  14:00:00,53.2053652396,7.51441989198,0.0,0.537752290455,34.3821554469,10.7710376103,225.857813227,225.857813227
 02/10  15:00:00,53.1772821857,7.51441989198,0.0,0.509669236479,34.3821554469,10.7710376103,213.427584752,213.427584752
 02/10  16:00:00,53.248746529,7.51441989198,0.0,0.581133579835,34.3821554469,10.7710376103,204.485152844,204.485152844
 02/10  17:00:00,53.5775890361,7.51441989198,0.0,0.909976086931,34.3821554469,10.7710376103,207.147802978,207.147802978
 02/10  18:00:00,59.5148322382,7.51441989198,0.0,1.3365526224,34.3821554469,10.7710376103,218.125540676,218.125540676
 02/10  19:00:00,49.8389038304,7.51441989198,0.0,1.56279132019,22.9214369646,9.5742556536,231.802294749,231.802294749
 02/10  20:00:00,49.9972187367,7.51441989198,0.0,1.72110622652,22.9214369646,9.5742556536,247.317305525,247.317305525
 02/10  21:00:00,45.0586016319,7.51441989198,0.0,1.79951057253,19.1011974705,8.3774736969,255.623790172,255.623790172
 02/10  22:00:00,20.9033631989,0.178256449861,0.0,0.0314999340255,7.6404789882,4.7871278268,5.28216144777,5.28216144777
 02/10  23:00:00,13.3545285776,0.494724055601,0.0,0.290120861534,1.91011974705,2.3935639134,14.6688242173,14.6688242173
 02/10  24:00:00,14.0007928376,1.01028971671,0.0,0.420819460433,1.91011974705,2.3935639134,30.7760284939,30.7760284939
 02/11  01:00:00,13.6958427892,1.23537475646,0.0,0.489175350602,1.91011974705,1.79517293505,38.0697500381,38.0697500381
 02/11  02:00:00,13.9500484676,1.4459398485,0.0,0.532815937028,1.91011974705,1.79517293505,44.4912293362,44.4912293362
 02/11  03:00:00,14.0659704264,1.52833350722,0.0,0.566344237102,1.91011974705,1.79517293505,47.3440976443,47.3440976443
 02/11  04:00:00,14.1983461693,1.63160170903,0.0,0.595451778166,1.91011974705,1.79517293505,50.3720312283,50.3720312283
 02/11  05:00:00,14.2670505343,1.68121217787,0.0,0.614545674345,1.91011974705,1.79517293505,52.2207819927,52.2207819927
 02/11  06:00:00,14.3131538,1.71375219478,0.0,0.628108923122,1.91011974705,1.79517293505,52.9701341296,52.9701341296
 02/11  07:00:00,22.2384955331,7.51441989198,0.0,2.75278295904,1.91011974705,1.79517293505,351.372593063,351.372593063
 02/11  08:00:00,19.9022177639,7.51441989198,0.0,2.22187917442,3.8202394941,3.5903458701,308.56867474,308.56867474
 02/11  09:00:00,26.6677091698,7.51441989198,0.0,1.70866101198,11.4607184823,5.9839097835,273.001817949,273.001817949
 02/11  10:00:00,41.3306772459,7.51441989198,0.0,1.32056473574,22.9214369646,9.5742556536,235.778291425,235.778291425
 02/11  11:00:00,53.908056079,7.51441989198,0.0,1.2404431298,34.3821554469,10.7710376103,216.901175168,216.901175168
 02/11  12:00:00,53.7106092744,7.51441989198,0.0,1.04299632518,34.3821554469,10.7710376103,200.522458202,200.522458202
 02/11  13:00:00,53.7383334013,7.51441989198,0.0,1.07072045212,34.3821554469,10.7710376103,194.322808982,194.322808982
 02/11  14:00:00,53.8805301744,7.51441989198,0.0,1.21291722521,34.3821554469,10.7710376103,189.976612638,189.976612638
 02/11  15:00:00,53.8375112493,7.51441989198,0.0,1.16989830011,34.3821554469,10.7710376103,190.032296736,190.032296736
 02/11  16:00:00,53.8357540738,7.51441989198,0.0,1.16814112462,34.3821554469,10.7710376103,194.829223549,194.829223549
 02/11  17:00:00,54.0682006531,7.51441989198,0.0,1.40058770389,34.3821554469,10.7710376103,203.483021676,203.483021676
 02/11  18:00:00,59.7868909268,7.51441989198,0.0,1.60861131092,34.3821554469,10.7710376103,216.748815895,216.748815895
 02/11  19:00:00,45.0445529222,7.51441989198,0.0,1.78546186282,19.1011974705,8.3774736969,241.886478715,241.886478715
 02/11  20:00:00,35.1009626149,7.51441989198,0.0,1.87591445713,11.4607184823,5.9839097835,255.345439086,255.345439086
 02/11  21:00:00,35.1856288722,7.51441989198,0.0,1.96058071438,11.4607184823,5.9839097835,265.728253006,265.728253006
 02/11  22:00:00,25.2504633573,7.51441989198,0.0,2.05945810108,3.8202394941,3.5903458701,281.482579976,281.482579976
 02/11  23:00:00,12.4300645574,0.311895075127,0.0,0.146876800222,1.91011974705,1.79517293505,9.17566374113,9.17566374113
 02/11  24:00:00,13.4836254234,1.04230050547,0.0,0.470032235842,1.91011974705,1.79517293505,31.7633415488,31.7633415488
 02/12  01:00:00,13.9856381793,1.40897388826,0.0,0.605371608962,1.91011974705,1.79517293505,43.3739637094,43.3739637094
 02/12  02:00:00,14.4700350027,1.81910282855,0.0,0.679639492073,1.91011974705,1.79517293505,56.2971355217,56.2971355217
 02/12  03:00:00,14.5703284776,1.8570053379,0.0,0.742030457601,1.91011974705,1.79517293505,57.5804019564,57.5804019564
 02/12  04:00:00,14.9892035748,2.21848891025,0.0,0.799421982456,1.91011974705,1.79517293505,68.9596717762,68.9596717762
 02/12  05:00:00,14.9533372702,2.14266895441,0.0,0.839375633674,1.91011974705,1.79517293505,66.6609340883,66.6609340883
 02/12  06:00:00,15.2403052591,2.40328712914,0.0,0.865725447872,1.91011974705,1.79517293505,74.8316572418,74.8316572418
 02/12  07:00:00,15.0381720021,2.19327601349,0.0,0.873603306525,1.91011974705,1.79517293505,68.2626030627,68.2626030627
 02/12  08:00:00,9.68958897307,2.39310330219,0.0,0.835859655447,1.91011974705,1.79517293505,74.5121798234,74.5121798234
 02/12  09:00:00,17.592145602,7.51441989198,0.0,2.66714034581,3.8202394941,3.5903458701,374.485549911,374.485549911
 02/12  10:00:00,16.6016858926,7.51441989198,0.0,1.67668063641,3.8202394941,3.5903458701,326.223072321,326.223072321
 02/12  11:00:00,31.1718372418,7.51441989198,0.0,1.19576763325,15.2809579764,7.1806917402,290.419872929,290.419872929
 02/12  12:00:00,30.8892447506,7.51441989198,0.0,0.913175142029,15.2809579764,7.1806917402,269.031130257,269.031130257
 02/12  13:00:00,40.6346757262,7.51441989198,0.0,0.624563215987,22.9214369646,9.5742556536,239.330165284,239.330165284
 02/12  14:00:00,40.5067393276,7.51441989198,0.0,0.496626817399,22.9214369646,9.5742556536,224.540891546,224.540891546
 02/12  15:00:00,40.450930636,7.51441989198,0.0,0.440818125778,22.9214369646,9.5742556536,213.497524726,213.497524726
 02/12  16:00:00,40.5375262131,7.51441989198,0.0,0.527413702893,22.9214369646,9.5742556536,207.315800915,207.315800915
 02/12  17:00:00,40.8571007985,7.51441989198,0.0,0.846988288339,22.9214369646,9.5742556536,206.514941052,206.514941052
 02/12  18:00:00,36.0544062779,7.51441989198,0.0,0.567670002705,15.2809579764,7.1806917402,256.565319753,256.565319753
 02/12  19:00:00,29.019495259,7.51441989198,0.0,0.811468552054,7.6404789882,4.7871278268,276.494332314,276.494332314
 02/12  20:00:00,12.1141863108,0.136877346966,0.0,0.00601628176245,1.91011974705,1.79517293505,4.10667378311,4.10667378311
 02/12  21:00:00,12.6686946886,0.464783313408,0.0,0.232618693103,1.91011974705,1.79517293505,13.7548338789,13.7548338789
 02/12  22:00:00,13.5289546175,1.13767326118,0.0,0.419988674256,1.91011974705,1.79517293505,34.7941224146,34.7941224146
 02/12  23:00:00,13.6550814058,1.2319430483,0.0,0.45184567539,1.91011974705,1.79517293505,37.9755768266,37.9755768266
 02/12  24:00:00,13.6924902555,1.26220365769,0.0,0.458993915727,1.91011974705,1.79517293505,38.7465363701,38.7465363701
 02/13  01:00:00,14.3896121898,1.32469037568,0.0,0.49523815362,1.91011974705,2.3935639134,40.9401505155,40.9401505155
 02/13  02:00:00,14.5539444629,1.45210755054,0.0,0.532153251896,1.91011974705,2.3935639134,44.7429961568,44.7429961568
 02/13  03:00:00,14.7642462403,1.6096567274,0.0,0.584905852473,1.91011974705,2.3935639134,49.9581653068,49.9581653068
 02/13  04:00:00,14.9582533406,1.75050890859,0.0,0.638060771597,1.91011974705,2.3935639134,54.1349297261,54.1349297261
 02/13  05:00:00,15.0969619136,1.85255819957,0.0,0.674720053572,1.91011974705,2.3935639134,57.6436498486,57.6436498486
 02/13  06:00:00,15.1705208375,1.89804735643,0.0,0.702789820613,1.91011974705,2.3935639134,58.7614156651,58.7614156651
 02/13  07:00:00,22.9618565053,7.51441989198,0.0,2.87775295291,1.91011974705,2.3935639134,362.082310629,362.082310629
 02/13  08:00:00,25.0417125349,7.51441989198,0.0,2.34435249456,7.6404789882,4.7871278268,319.656068068,319.656068068
 02/13  09:00:00,36.7747214821,7.51441989198,0.0,1.78163042271,19.1011974705,8.3774736969,289.216846126,289.216846126
 02/13  10:00:00,53.8948082181,7.51441989198,0.0,1.22719526894,34.3821554469,10.7710376103,254.901013322,254.901013322
 02/13  11:00:00,53.5473292769,7.51441989198,0.0,0.879716327702,34.3821554469,10.7710376103,234.69139988,234.69139988
 02/13  12:00:00,53.2822661457,7.51441989198,0.0,0.614653196551,34.3821554469,10.7710376103,212.919206215,212.919206215
 02/13  13:00:00,53.0898558413,7.51441989198,0.0,0.422242892154,34.3821554469,10.7710376103,196.770953188,196.770953188
 02/13  14:00:00,52.9144961422,7.51441989198,0.0,0.246883193046,34.3821554469,10.7710376103,182.431701597,182.431701597
 02/13  15:00:00,52.8355521672,7.51441989198,0.0,0.167939218026,34.3821554469,10.7710376103,169.840276211,169.840276211
 02/13  16:00:00,52.8883977182,7.51441989198,0.0,0.220784768985,34.3821554469,10.7710376103,157.20515164,157.20515164
 02/13  17:00:00,53.2135919305,7.51441989198,0.0,0.545978981343,34.3821554469,10.7710376103,158.223593247,158.223593247
 02/13  18:00:00,59.1250019561,7.51441989198,0.0,0.946722340213,34.3821554469,10.7710376103,166.043323347,166.043323347
 02/13  19:00:00,49.4006877886,7.51441989198,0.0,1.12457527846,22.9214369646,9.5742556536,174.281326859,174.281326859
 02/13  20:00:00,49.534784883,7.51441989198,0.0,1.25867237278,22.9214369646,9.5742556536,185.569390934,185.569390934
 02/13  21:00:00,44.5901813124,7.51441989198,0.0,1.33109025304,19.1011974705,8.3774736969,193.307117087,193.307117087
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.9794976718,0.324297049722,0.0,0.085516961628,1.91011974705,2.3935639134,9.60260118562,9.60260118562
 02/13  24:00:00,13.2944923081,0.47587905416,0.0,0.248929593486,1.91011974705,2.3935639134,14.0983816181,14.0983816181
 02/14  01:00:00,13.4133454388,0.53830877177,0.0,0.305353006567,1.91011974705,2.3935639134,16.0564746365,16.0564746365
 02/14  02:00:00,13.5823799227,0.673726175939,0.0,0.338970086297,1.91011974705,2.3935639134,20.3080446089,20.3080446089
 02/14  03:00:00,13.8674958939,0.920702995037,0.0,0.377109238404,1.91011974705,2.3935639134,28.1648759216,28.1648759216
 02/14  04:00:00,13.952183291,0.973567486119,0.0,0.408932144393,1.91011974705,2.3935639134,29.738819627,29.738819627
 02/14  05:00:00,14.179448357,1.17569068713,0.0,0.434074009429,1.91011974705,2.3935639134,36.2739735932,36.2739735932
 02/14  06:00:00,14.1623975085,1.13170501283,0.0,0.461008835267,1.91011974705,2.3935639134,34.680366827,34.680366827
 02/14  07:00:00,22.549270117,7.51441989198,0.0,2.46516656457,1.91011974705,2.3935639134,314.483902782,314.483902782
 02/14  08:00:00,24.6809819211,7.51441989198,0.0,1.98362188077,7.6404789882,4.7871278268,267.500281504,267.500281504
 02/14  09:00:00,36.807073424,7.51441989198,0.0,1.81398236464,19.1011974705,8.3774736969,246.680243263,246.680243263
 02/14  10:00:00,54.3190592284,7.51441989198,0.0,1.65144627921,34.3821554469,10.7710376103,223.32246417,223.32246417
 02/14  11:00:00,54.2224084749,7.51441989198,0.0,1.55479552567,34.3821554469,10.7710376103,213.726223688,213.726223688
 02/14  12:00:00,54.1232520216,7.51441989198,0.0,1.45563907245,34.3821554469,10.7710376103,200.289228743,200.289228743
 02/14  13:00:00,54.0577493155,7.51441989198,0.0,1.39013636634,34.3821554469,10.7710376103,192.8126965,192.8126965
 02/14  14:00:00,53.9488794957,7.51441989198,0.0,1.28126654649,34.3821554469,10.7710376103,185.334203268,185.334203268
 02/14  15:00:00,53.8188294349,7.51441989198,0.0,1.15121648575,34.3821554469,10.7710376103,178.177280677,178.177280677
 02/14  16:00:00,53.6929757689,7.51441989198,0.0,1.0253628197,34.3821554469,10.7710376103,170.67714299,170.67714299
 02/14  17:00:00,53.7248889585,7.51441989198,0.0,1.05727600928,34.3821554469,10.7710376103,174.423779784,174.423779784
 02/14  18:00:00,59.4874499658,7.51441989198,0.0,1.30917035,34.3821554469,10.7710376103,187.620903732,187.620903732
 02/14  19:00:00,49.7715112293,7.51441989198,0.0,1.49539871917,22.9214369646,9.5742556536,201.082935814,201.082935814
 02/14  20:00:00,49.8968196391,7.51441989198,0.0,1.6207071289,22.9214369646,9.5742556536,215.393689296,215.393689296
 02/14  21:00:00,44.9471547862,7.51441989198,0.0,1.68806372686,19.1011974705,8.3774736969,224.353345457,224.353345457
 02/14  22:00:00,20.8103475326,0.0826783033149,0.0,0.0340624143317,7.6404789882,4.7871278268,2.34763914732,2.34763914732
 02/14  23:00:00,13.3623097219,0.494634865606,0.0,0.297991195804,1.91011974705,2.3935639134,14.6902158347,14.6902158347
 02/14  24:00:00,13.7286370488,0.719847270234,0.0,0.439106118144,1.91011974705,2.3935639134,21.6098371307,21.6098371307
 02/15  01:00:00,14.2831583788,1.18716159219,0.0,0.526313126121,1.91011974705,2.3935639134,36.4873968307,36.4873968307
 02/15  02:00:00,14.5818322289,1.40946395334,0.0,0.602684615096,1.91011974705,2.3935639134,43.3212353617,43.3212353617
 02/15  03:00:00,14.9547090493,1.71164487946,0.0,0.673380509414,1.91011974705,2.3935639134,53.0201373143,53.0201373143
 02/15  04:00:00,15.1269021404,1.82427052168,0.0,0.73294795828,1.91011974705,2.3935639134,56.4336683871,56.4336683871
 02/15  05:00:00,15.4809426082,2.11716830286,0.0,0.794090644852,1.91011974705,2.3935639134,65.8584278304,65.8584278304
 02/15  06:00:00,15.5609182993,2.15070554917,0.0,0.84052908964,1.91011974705,2.3935639134,66.7869325026,66.7869325026
 02/15  07:00:00,23.1469994473,7.51441989198,0.0,3.06289589483,1.91011974705,2.3935639134,392.779116554,392.779116554
 02/15  08:00:00,25.3725777839,7.51441989198,0.0,2.67521774357,7.6404789882,4.7871278268,353.646436064,353.646436064
 02/15  09:00:00,36.9820087646,7.51441989198,0.0,1.98891770522,19.1011974705,8.3774736969,311.3273181,311.3273181
 02/15  10:00:00,53.9359612142,7.51441989198,0.0,1.26834826506,34.3821554469,10.7710376103,261.887354513,261.887354513
 02/15  11:00:00,53.5351295886,7.51441989198,0.0,0.867516639384,34.3821554469,10.7710376103,232.956895774,232.956895774
 02/15  12:00:00,53.3938973862,7.51441989198,0.0,0.726284437006,34.3821554469,10.7710376103,205.645143114,205.645143114
 02/15  13:00:00,53.1363033161,7.51441989198,0.0,0.468690366905,34.3821554469,10.7710376103,187.031357294,187.031357294
 02/15  14:00:00,53.0384673144,7.51441989198,0.0,0.370854365196,34.3821554469,10.7710376103,173.43949706,173.43949706
 02/15  15:00:00,53.0823878193,7.51441989198,0.0,0.414774870103,34.3821554469,10.7710376103,163.972566812,163.972566812
 02/15  16:00:00,53.1825248794,7.51441989198,0.0,0.514911930257,34.3821554469,10.7710376103,155.255616504,155.255616504
 02/15  17:00:00,53.4132135941,7.51441989198,0.0,0.745600644911,34.3821554469,10.7710376103,157.04923471,157.04923471
 02/15  18:00:00,59.2972187414,7.51441989198,0.0,1.11893912557,34.3821554469,10.7710376103,177.338480921,177.338480921
 02/15  19:00:00,49.6466383937,7.51441989198,0.0,1.37052588354,22.9214369646,9.5742556536,198.69636898,198.69636898
 02/15  20:00:00,49.7714422722,7.51441989198,0.0,1.49532976205,22.9214369646,9.5742556536,209.705334644,209.705334644
 02/15  21:00:00,44.8274892779,7.51441989198,0.0,1.56839821854,19.1011974705,8.3774736969,217.787736881,217.787736881
 02/15  22:00:00,20.7341109287,0.0368158537432,0.0,0.00368826000427,7.6404789882,4.7871278268,1.03445073765,1.03445073765
 02/15  23:00:00,13.2284749691,0.455442774092,0.0,0.203348534518,1.91011974705,2.3935639134,13.4988720142,13.4988720142
 02/15  24:00:00,13.7351486646,0.766288108009,0.0,0.399176896158,1.91011974705,2.3935639134,23.1717861878,23.1717861878
 02/16  01:00:00,14.333694008,1.25357020753,0.0,0.510440140059,1.91011974705,2.3935639134,38.4886483273,38.4886483273
 02/16  02:00:00,14.7262907102,1.57092897452,0.0,0.585678075261,1.91011974705,2.3935639134,48.5348145479,48.5348145479
 02/16  03:00:00,14.9625954156,1.73239052352,0.0,0.660521231641,1.91011974705,2.3935639134,53.571852183,53.571852183
 02/16  04:00:00,15.278107718,2.00252516162,0.0,0.705898895954,1.91011974705,2.3935639134,62.2296250864,62.2296250864
 02/16  05:00:00,15.3001114798,1.98469175116,0.0,0.745736068185,1.91011974705,2.3935639134,61.5669133791,61.5669133791
 02/16  06:00:00,15.6073868631,2.25522196782,0.0,0.782481234824,1.91011974705,2.3935639134,70.2622164608,70.2622164608
 02/16  07:00:00,23.063367223,7.51441989198,0.0,2.97926367057,1.91011974705,2.3935639134,381.502564198,381.502564198
 02/16  08:00:00,25.0737912708,7.51441989198,0.0,2.37643123051,7.6404789882,4.7871278268,319.689366185,319.689366185
 02/16  09:00:00,36.904835661,7.51441989198,0.0,1.91174460161,19.1011974705,8.3774736969,276.851321775,276.851321775
 02/16  10:00:00,54.1853389564,7.51441989198,0.0,1.51772600727,34.3821554469,10.7710376103,234.641274645,234.641274645
 02/16  11:00:00,53.5750209782,7.51441989198,0.0,0.90740802905,34.3821554469,10.7710376103,202.79610195,202.79610195
 02/16  12:00:00,53.005587946,7.51441989198,0.0,0.337974996836,34.3821554469,10.7710376103,171.974080645,171.974080645
 02/16  13:00:00,52.7024036398,7.51013719681,0.0,0.0390733857505,34.3821554469,10.7710376103,149.438695406,149.438695406
 02/16  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,132.517808292,132.517808292
 02/16  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,120.685978749,120.685978749
 02/16  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,110.165347016,110.165347016
 02/16  17:00:00,52.8534381343,7.51227854439,0.0,0.187966532724,34.3821554469,10.7710376103,112.374354654,112.374354654
 02/16  18:00:00,58.8525389635,7.51441989198,0.0,0.674259347634,34.3821554469,10.7710376103,125.906176246,125.906176246
 02/16  19:00:00,49.1502382889,7.51441989198,0.0,0.874125778724,22.9214369646,9.5742556536,137.412859281,137.412859281
 02/16  20:00:00,49.2952304455,7.51441989198,0.0,1.01911793537,22.9214369646,9.5742556536,152.111175622,152.111175622
 02/16  21:00:00,44.3683141677,7.51441989198,0.0,1.10922310836,19.1011974705,8.3774736969,162.385832609,162.385832609
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5850074134,0.0153237529791,0.0,0.0,1.91011974705,2.3935639134,0.462166520794,0.462166520794
 02/16  24:00:00,12.9474798068,0.280529341546,0.0,0.0972668048393,1.91011974705,2.3935639134,8.17005180784,8.17005180784
 02/17  01:00:00,13.1545167517,0.369352603718,0.0,0.215480487505,1.91011974705,2.3935639134,10.8408345542,10.8408345542
 02/17  02:00:00,13.3511408439,0.496566907352,0.0,0.284890276126,1.91011974705,2.3935639134,14.7626178741,14.7626178741
 02/17  03:00:00,13.438641404,0.528954738774,0.0,0.340003004738,1.91011974705,2.3935639134,15.7261297278,15.7261297278
 02/17  04:00:00,13.9862785241,1.01593189871,0.0,0.400662964942,1.91011974705,2.3935639134,31.1739306453,31.1739306453
 02/17  05:00:00,13.9819866555,0.975707559551,0.0,0.436595435473,1.91011974705,2.3935639134,29.8440860493,29.8440860493
 02/17  06:00:00,14.2520169417,1.22277771552,0.0,0.459555565771,1.91011974705,2.3935639134,37.6967945854,37.6967945854
 02/17  07:00:00,22.5205634305,7.51441989198,0.0,2.43645987803,1.91011974705,2.3935639134,310.554988856,310.554988856
 02/17  08:00:00,24.5475238125,7.51441989198,0.0,1.8501637722,7.6404789882,4.7871278268,256.933194895,256.933194895
 02/17  09:00:00,36.1974641198,7.51441989198,0.0,1.20437306039,19.1011974705,8.3774736969,218.893768724,218.893768724
 02/17  10:00:00,53.2178477823,7.51441989198,0.0,0.550234833106,34.3821554469,10.7710376103,175.338905257,175.338905257
 02/17  11:00:00,52.8453936732,7.51441989198,0.0,0.177780723979,34.3821554469,10.7710376103,150.411862554,150.411862554
 02/17  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,120.102594494,120.102594494
 02/17  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,99.6079991506,99.6079991506
 02/17  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,88.4167547447,88.4167547447
 02/17  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,79.4307156063,79.4307156063
 02/17  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,76.0357847242,76.0357847242
 02/17  17:00:00,52.903025328,7.51441989198,0.0,0.235412378848,34.3821554469,10.7710376103,83.5228805276,83.5228805276
 02/17  18:00:00,57.3303595852,7.51441989198,0.0,0.529746636023,34.3821554469,10.7710376103,92.3521561194,92.3521561194
 02/17  19:00:00,48.9198346649,7.51441989198,0.0,0.643722154688,22.9214369646,9.5742556536,102.349847687,102.349847687
 02/17  20:00:00,49.0247769157,7.51441989198,0.0,0.748664405505,22.9214369646,9.5742556536,114.30812516,114.30812516
 02/17  21:00:00,44.0712517352,7.51441989198,0.0,0.812160675815,19.1011974705,8.3774736969,121.532888076,121.532888076
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,12.0056426356,0.0258287879216,0.0,0.00852116557311,1.91011974705,1.79517293505,0.581751549079,0.581751549079
 02/18  03:00:00,12.1633148902,0.128833574832,0.0,0.0631886332296,1.91011974705,1.79517293505,3.54766127299,3.54766127299
 02/18  04:00:00,12.2913983632,0.216434099707,0.0,0.103671581392,1.91011974705,1.79517293505,6.24538892066,6.24538892066
 02/18  05:00:00,12.328643282,0.2254203973,0.0,0.131930202556,1.91011974705,1.79517293505,6.4732607102,6.4732607102
 02/18  06:00:00,12.4102843773,0.285133120904,0.0,0.153858574301,1.91011974705,1.79517293505,8.32903511152,8.32903511152
 02/18  07:00:00,21.2987441188,7.51441989198,0.0,1.81303154474,1.91011974705,1.79517293505,236.230693443,236.230693443
 02/18  08:00:00,17.7723496882,7.51441989198,0.0,1.46967776534,3.8202394941,3.5903458701,200.971740284,200.971740284
 02/18  09:00:00,26.3147980234,7.51441989198,0.0,1.35574986565,11.4607184823,5.9839097835,190.82740831,190.82740831
 02/18  10:00:00,41.2062367504,7.51441989198,0.0,1.19612424022,22.9214369646,9.5742556536,167.43199717,167.43199717
 02/18  11:00:00,53.7731136775,7.51441989198,0.0,1.10550072833,34.3821554469,10.7710376103,152.215952993,152.215952993
 02/18  12:00:00,53.7024536596,7.51441989198,0.0,1.0348407104,34.3821554469,10.7710376103,141.632475566,141.632475566
 02/18  13:00:00,53.6666307121,7.51441989198,0.0,0.999017762886,34.3821554469,10.7710376103,137.941736503,137.941736503
 02/18  14:00:00,53.6546413884,7.51441989198,0.0,0.987028439239,34.3821554469,10.7710376103,137.212586882,137.212586882
 02/18  15:00:00,53.6522583584,7.51441989198,0.0,0.984645409257,34.3821554469,10.7710376103,136.49687094,136.49687094
 02/18  16:00:00,53.6316295368,7.51441989198,0.0,0.964016587601,34.3821554469,10.7710376103,138.012797417,138.012797417
 02/18  17:00:00,53.7197532105,7.51441989198,0.0,1.05214026134,34.3821554469,10.7710376103,145.064382084,145.064382084
 02/18  18:00:00,57.9753560569,7.51441989198,0.0,1.17474310776,34.3821554469,10.7710376103,157.583555326,157.583555326
 02/18  19:00:00,44.5952661438,7.51441989198,0.0,1.33617508446,19.1011974705,8.3774736969,182.036211625,182.036211625
 02/18  20:00:00,34.6541901,7.51441989198,0.0,1.4291419422,11.4607184823,5.9839097835,194.655533016,194.655533016
 02/18  21:00:00,34.710123827,7.51441989198,0.0,1.4850756692,11.4607184823,5.9839097835,201.276277318,201.276277318
 02/18  22:00:00,24.7420687673,7.51441989198,0.0,1.55106351107,3.8202394941,3.5903458701,214.011773776,214.011773776
 02/18  23:00:00,11.9988054262,0.0269079875136,0.0,0.000604756559797,1.91011974705,1.79517293505,0.790569410651,0.790569410651
 02/18  24:00:00,12.381523208,0.263637537466,0.0,0.146592988399,1.91011974705,1.79517293505,7.5622625184,7.5622625184
 02/19  01:00:00,12.6264695899,0.383147483158,0.0,0.272029424632,1.91011974705,1.79517293505,11.2712851706,11.2712851706
 02/19  02:00:00,12.8144801751,0.504699028183,0.0,0.338488464825,1.91011974705,1.79517293505,14.921414266,14.921414266
 02/19  03:00:00,12.8497042372,0.504235846345,0.0,0.374175708717,1.91011974705,1.79517293505,15.0141747297,15.0141747297
 02/19  04:00:00,13.05244667,0.6860382745,0.0,0.395115713351,1.91011974705,1.79517293505,20.6425417319,20.6425417319
 02/19  05:00:00,13.1538195186,0.776099844618,0.0,0.406426991925,1.91011974705,1.79517293505,23.6825401422,23.6825401422
 02/19  06:00:00,13.2881656962,0.898129785673,0.0,0.418743228477,1.91011974705,1.79517293505,27.352140129,27.352140129
 02/19  07:00:00,13.2731033889,0.867644552232,0.0,0.434166154529,1.91011974705,1.79517293505,26.6136848898,26.6136848898
 02/19  08:00:00,6.53304423094,1.02639348273,0.0,0.423691399449,1.91011974705,1.79517293505,31.4057410802,31.4057410802
 02/19  09:00:00,16.9190908725,7.51441989198,0.0,1.99408561632,3.8202394941,3.5903458701,284.004029589,284.004029589
 02/19  10:00:00,16.4232908687,7.51441989198,0.0,1.49828561252,3.8202394941,3.5903458701,233.541902575,233.541902575
 02/19  11:00:00,31.1606993081,7.51441989198,0.0,1.18462969953,15.2809579764,7.1806917402,201.72076862,201.72076862
 02/19  12:00:00,30.6197300431,7.51441989198,0.0,0.643660434537,15.2809579764,7.1806917402,174.268796488,174.268796488
 02/19  13:00:00,40.2240990121,7.51441989198,0.0,0.213986501925,22.9214369646,9.5742556536,142.304736158,142.304736158
 02/19  14:00:00,40.0028451714,7.50371315407,0.0,0.00343939916919,22.9214369646,9.5742556536,123.485503205,123.485503205
 02/19  15:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,111.301018072,111.301018072
 02/19  16:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,104.0725192,104.0725192
 02/19  17:00:00,40.1176282478,7.51013719681,0.0,0.11179843283,22.9214369646,9.5742556536,101.296030094,101.296030094
 02/19  18:00:00,34.2570287788,7.51441989198,0.0,0.147959170206,15.2809579764,7.1806917402,132.908825578,132.908825578
 02/19  19:00:00,28.5689985069,7.51441989198,0.0,0.360971799946,7.6404789882,4.7871278268,150.304370558,150.304370558
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,12.0303235809,0.0382776501588,0.0,0.0207532486853,1.91011974705,1.79517293505,0.825489890853,0.825489890853
 02/20  01:00:00,12.1751589721,0.122731915541,0.0,0.0811343744522,1.91011974705,1.79517293505,3.35923942935,3.35923942935
 02/20  02:00:00,12.2913875269,0.198830135962,0.0,0.12126470883,1.91011974705,1.79517293505,5.65473528975,5.65473528975
 02/20  03:00:00,12.3723215654,0.254780664863,0.0,0.146248218394,1.91011974705,1.79517293505,7.41517205147,7.41517205147
 02/20  04:00:00,12.41784557,0.279103167786,0.0,0.167449720073,1.91011974705,1.79517293505,8.10568105159,8.10568105159
 02/20  05:00:00,12.4526134474,0.296780281817,0.0,0.184540483434,1.91011974705,1.79517293505,8.69429114924,8.69429114924
 02/20  06:00:00,12.4928962338,0.32205923364,0.0,0.199544318095,1.91011974705,1.79517293505,9.41512032351,9.41512032351
 02/20  07:00:00,12.5509346506,0.352603222311,0.0,0.227038746145,1.91011974705,1.79517293505,10.4091124319,10.4091124319
 02/20  08:00:00,5.69323525156,0.380518665383,0.0,0.229757237415,1.91011974705,1.79517293505,11.2117845828,11.2117845828
 02/20  09:00:00,16.444557484,7.51441989198,0.0,1.51955222784,3.8202394941,3.5903458701,238.72493883,238.72493883
 02/20  10:00:00,15.6403448855,7.51441989198,0.0,0.715339629321,3.8202394941,3.5903458701,179.260343914,179.260343914
 02/20  11:00:00,30.5346932935,7.51441989198,0.0,0.558623684942,15.2809579764,7.1806917402,152.999931526,152.999931526
 02/20  12:00:00,30.4227777561,7.51441989198,0.0,0.446708147563,15.2809579764,7.1806917402,136.453955387,136.453955387
 02/20  13:00:00,40.1329582417,7.51227854439,0.0,0.124987079116,22.9214369646,9.5742556536,112.743873612,112.743873612
 02/20  14:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,103.213068586,103.213068586
 02/20  15:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,99.0937091493,99.0937091493
 02/20  16:00:00,40.0360408936,7.50799584923,0.0,0.0323524261191,22.9214369646,9.5742556536,101.525217645,101.525217645
 02/20  17:00:00,40.3125154094,7.51441989198,0.0,0.302402899257,22.9214369646,9.5742556536,108.389190466,108.389190466
 02/20  18:00:00,34.3183201578,7.51441989198,0.0,0.209250549225,15.2809579764,7.1806917402,145.374085552,145.374085552
 02/20  19:00:00,28.5769440636,7.51441989198,0.0,0.368917356603,7.6404789882,4.7871278268,160.319469385,160.319469385
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,12.0576672559,0.0682082312902,0.0,0.0181663424896,1.91011974705,1.79517293505,1.82063176541,1.82063176541
 02/20  24:00:00,12.3006266882,0.232728502063,0.0,0.096605504018,1.91011974705,1.79517293505,6.6891287224,6.6891287224
 02/21  01:00:00,12.9744959339,0.248192213476,0.0,0.156620059971,1.91011974705,2.3935639134,7.17859325437,7.17859325437
 02/21  02:00:00,13.1421119193,0.362293984068,0.0,0.210134274761,1.91011974705,2.3935639134,10.6256013674,10.6256013674
 02/21  03:00:00,13.1902932844,0.367183007552,0.0,0.2534266164,1.91011974705,2.3935639134,10.8147116526,10.8147116526
 02/21  04:00:00,13.3362383926,0.47995112604,0.0,0.286603606101,1.91011974705,2.3935639134,14.2141902282,14.2141902282
 02/21  05:00:00,13.4220939533,0.536502909879,0.0,0.315907382951,1.91011974705,2.3935639134,16.1473783083,16.1473783083
 02/21  06:00:00,13.7372005301,0.819971480522,0.0,0.347545389132,1.91011974705,2.3935639134,24.959755239,24.959755239
 02/21  07:00:00,22.3476137132,7.51441989198,0.0,2.26351016073,1.91011974705,2.3935639134,292.214543238,292.214543238
 02/21  08:00:00,23.1691958826,7.51441989198,0.0,1.84950250898,7.6404789882,4.7871278268,250.400037029,250.400037029
 02/21  09:00:00,36.6827806122,7.51441989198,0.0,1.6896895528,19.1011974705,8.3774736969,231.879127656,231.879127656
 02/21  10:00:00,54.1588955929,7.51441989198,0.0,1.49128264375,34.3821554469,10.7710376103,206.352757134,206.352757134
 02/21  11:00:00,53.9761819937,7.51441989198,0.0,1.30856904454,34.3821554469,10.7710376103,193.354791677,193.354791677
 02/21  12:00:00,53.8049673681,7.51441989198,0.0,1.13735441896,34.3821554469,10.7710376103,177.992577464,177.992577464
 02/21  13:00:00,53.66058267,7.51441989198,0.0,0.992969720797,34.3821554469,10.7710376103,169.286791121,169.286791121
 02/21  14:00:00,53.6017679398,7.51441989198,0.0,0.934154990652,34.3821554469,10.7710376103,161.834599159,161.834599159
 02/21  15:00:00,53.6066311597,7.51441989198,0.0,0.939018210498,34.3821554469,10.7710376103,159.056077999,159.056077999
 02/21  16:00:00,53.6450087091,7.51441989198,0.0,0.977395759896,34.3821554469,10.7710376103,153.902006938,153.902006938
 02/21  17:00:00,53.6948560799,7.51441989198,0.0,1.02724313077,34.3821554469,10.7710376103,157.016888431,157.016888431
 02/21  18:00:00,57.9782286477,7.51441989198,0.0,1.1776156985,34.3821554469,10.7710376103,168.448902844,168.448902844
