Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/21  19:00:00,49.6122799236,7.51441989198,0.0,1.33616741346,22.9214369646,9.5742556536,182.599927397,182.599927397
 02/21  20:00:00,49.7260812555,7.51441989198,0.0,1.44996874532,22.9214369646,9.5742556536,196.225802572,196.225802572
 02/21  21:00:00,44.78035268,7.51441989198,0.0,1.5212616206,19.1011974705,8.3774736969,206.075352876,206.075352876
 02/21  22:00:00,20.7105344627,0.0169276476971,0.0,0.0,7.6404789882,4.7871278268,0.510160769889,0.510160769889
 02/21  23:00:00,13.0070678657,0.275144350417,0.0,0.162239854846,1.91011974705,2.3935639134,7.92288192328,7.92288192328
 02/21  24:00:00,13.4006349661,0.507886129574,0.0,0.3230651761,1.91011974705,2.3935639134,15.0729275704,15.0729275704
 02/22  01:00:00,13.5153230965,0.547033694029,0.0,0.398605742056,1.91011974705,2.3935639134,16.2316271064,16.2316271064
 02/22  02:00:00,13.9804716856,0.960348178024,0.0,0.450439847165,1.91011974705,2.3935639134,29.3724599383,29.3724599383
 02/22  03:00:00,14.1479542504,1.08167170105,0.0,0.496598888911,1.91011974705,2.3935639134,33.1471941693,33.1471941693
 02/22  04:00:00,14.4061876599,1.29681977674,0.0,0.539684222696,1.91011974705,2.3935639134,39.9353862405,39.9353862405
 02/22  05:00:00,14.5251239512,1.37328498456,0.0,0.582155306177,1.91011974705,2.3935639134,42.2927810593,42.2927810593
 02/22  06:00:00,14.7795981169,1.58038633527,0.0,0.62952812121,1.91011974705,2.3935639134,48.9027147509,48.9027147509
 02/22  07:00:00,22.9246177758,7.51441989198,0.0,2.84051422336,1.91011974705,2.3935639134,355.023722081,355.023722081
 02/22  08:00:00,23.6612967611,7.51441989198,0.0,2.34160338749,7.6404789882,4.7871278268,311.258535317,311.258535317
 02/22  09:00:00,36.7504525723,7.51441989198,0.0,1.75736151296,19.1011974705,8.3774736969,277.191278083,277.191278083
 02/22  10:00:00,53.8864893649,7.51441989198,0.0,1.21887641573,34.3821554469,10.7710376103,239.084711351,239.084711351
 02/22  11:00:00,53.6700996917,7.51441989198,0.0,1.00248674253,34.3821554469,10.7710376103,221.465409433,221.465409433
 02/22  12:00:00,53.471759771,7.51441989198,0.0,0.804146821842,34.3821554469,10.7710376103,200.287888509,200.287888509
 02/22  13:00:00,53.2743050691,7.51441989198,0.0,0.606692119926,34.3821554469,10.7710376103,185.194102527,185.194102527
 02/22  14:00:00,53.0740974151,7.51441989198,0.0,0.406484465941,34.3821554469,10.7710376103,174.17637632,174.17637632
 02/22  15:00:00,52.9867567631,7.51441989198,0.0,0.319143813906,34.3821554469,10.7710376103,166.248328221,166.248328221
 02/22  16:00:00,53.0462125093,7.51441989198,0.0,0.378599560091,34.3821554469,10.7710376103,159.711799097,159.711799097
 02/22  17:00:00,53.3454970483,7.51441989198,0.0,0.677884099156,34.3821554469,10.7710376103,163.882115212,163.882115212
 02/22  18:00:00,57.857931206,7.51441989198,0.0,1.05731825679,34.3821554469,10.7710376103,175.313176394,175.313176394
 02/22  19:00:00,49.5612295876,7.51441989198,0.0,1.28511707743,22.9214369646,9.5742556536,190.07223217,190.07223217
 02/22  20:00:00,49.7299751645,7.51441989198,0.0,1.4538626543,22.9214369646,9.5742556536,206.6653512,206.6653512
 02/22  21:00:00,44.8142988895,7.51441989198,0.0,1.55520783009,19.1011974705,8.3774736969,218.607450094,218.607450094
 02/22  22:00:00,20.7391406952,0.0387946315689,0.0,0.00673924860483,7.6404789882,4.7871278268,1.09338883961,1.09338883961
 02/22  23:00:00,13.2187966875,0.439872432193,0.0,0.209240594826,1.91011974705,2.3935639134,13.0073656975,13.0073656975
 02/22  24:00:00,13.4834438123,0.548313008752,0.0,0.365447143116,1.91011974705,2.3935639134,16.2720506303,16.2720506303
 02/23  01:00:00,14.2074237589,1.16866098588,0.0,0.469079112533,1.91011974705,2.3935639134,35.9069732114,35.9069732114
 02/23  02:00:00,14.3527516129,1.23815678503,0.0,0.544911167432,1.91011974705,2.3935639134,37.971424582,37.971424582
 02/23  03:00:00,14.8679012311,1.6997216375,0.0,0.598495933133,1.91011974705,2.3935639134,52.6417349215,52.6417349215
 02/23  04:00:00,14.7398435079,1.52821909981,0.0,0.641940747617,1.91011974705,2.3935639134,47.1245765838,47.1245765838
 02/23  05:00:00,15.2366918903,1.99077950404,0.0,0.676228725835,1.91011974705,2.3935639134,61.8921162845,61.8921162845
 02/23  06:00:00,14.979633004,1.7030323526,0.0,0.706916990963,1.91011974705,2.3935639134,52.6434203991,52.6434203991
 02/23  07:00:00,23.0069365094,7.51441989198,0.0,2.92283295699,1.91011974705,2.3935639134,371.756120437,371.756120437
 02/23  08:00:00,22.3637754959,7.51441989198,0.0,2.42174878896,7.6404789882,4.7871278268,326.36392282,326.36392282
 02/23  09:00:00,36.898455965,7.51441989198,0.0,1.90536490563,19.1011974705,8.3774736969,292.961096632,292.961096632
 02/23  10:00:00,54.1534870011,7.51441989198,0.0,1.48587405193,34.3821554469,10.7710376103,256.064450797,256.064450797
 02/23  11:00:00,54.0839222877,7.51441989198,0.0,1.41630933856,34.3821554469,10.7710376103,239.456321321,239.456321321
 02/23  12:00:00,53.7987068462,7.51441989198,0.0,1.131093897,34.3821554469,10.7710376103,216.555265749,216.555265749
 02/23  13:00:00,53.3422114597,7.51441989198,0.0,0.674598510486,34.3821554469,10.7710376103,198.694447777,198.694447777
 02/23  14:00:00,53.1342793792,7.51441989198,0.0,0.466666430021,34.3821554469,10.7710376103,186.924009638,186.924009638
 02/23  15:00:00,53.0696055286,7.51441989198,0.0,0.401992579444,34.3821554469,10.7710376103,178.360615712,178.360615712
 02/23  16:00:00,53.1341518571,7.51441989198,0.0,0.466538907929,34.3821554469,10.7710376103,169.409492388,169.409492388
 02/23  17:00:00,53.426715443,7.51441989198,0.0,0.75910249381,34.3821554469,10.7710376103,173.322123921,173.322123921
 02/23  18:00:00,56.5769029557,7.51441989198,0.0,1.15395667321,34.3821554469,10.7710376103,189.790842913,189.790842913
 02/23  19:00:00,49.70071315,7.51441989198,0.0,1.42460063986,22.9214369646,9.5742556536,209.440160786,209.440160786
 02/23  20:00:00,49.8772861507,7.51441989198,0.0,1.60117364052,22.9214369646,9.5742556536,225.651441342,225.651441342
 02/23  21:00:00,44.9241791178,7.51441989198,0.0,1.66508805847,19.1011974705,8.3774736969,231.262287307,231.262287307
 02/23  22:00:00,20.7547687337,0.0496370588389,0.0,0.0115248599034,7.6404789882,4.7871278268,1.35168245882,1.35168245882
 02/23  23:00:00,13.3562670509,0.529776624213,0.0,0.256806766284,1.91011974705,2.3935639134,15.764974151,15.764974151
 02/23  24:00:00,13.7025951314,0.716942421351,0.0,0.415969049642,1.91011974705,2.3935639134,21.588509613,21.588509613
 02/24  01:00:00,14.3489019822,1.27717135816,0.0,0.502046963546,1.91011974705,2.3935639134,39.264292609,39.264292609
 02/24  02:00:00,14.5307594403,1.37650600164,0.0,0.584569778169,1.91011974705,2.3935639134,42.3743398625,42.3743398625
 02/24  03:00:00,15.0535371813,1.82570207259,0.0,0.658151448219,1.91011974705,2.3935639134,56.5784688755,56.5784688755
 02/24  04:00:00,15.0678169215,1.77664424069,0.0,0.721489020405,1.91011974705,2.3935639134,55.0300059232,55.0300059232
 02/24  05:00:00,15.5331672703,2.19241388586,0.0,0.771069723961,1.91011974705,2.3935639134,68.1907395804,68.1907395804
 02/24  06:00:00,15.4230648836,2.04175048653,0.0,0.811630736638,1.91011974705,2.3935639134,63.435152227,63.435152227
 02/24  07:00:00,23.1411085094,7.51441989198,0.0,3.057004957,1.91011974705,2.3935639134,394.779878785,394.779878785
 02/24  08:00:00,22.6283585252,7.51441989198,0.0,2.68633181818,7.6404789882,4.7871278268,355.664785155,355.664785155
 02/24  09:00:00,37.0467596547,7.51441989198,0.0,2.05366859533,19.1011974705,8.3774736969,323.303566785,323.303566785
 02/24  10:00:00,54.0850749374,7.51441989198,0.0,1.41746198818,34.3821554469,10.7710376103,287.510083202,287.510083202
 02/24  11:00:00,53.6879204773,7.51441989198,0.0,1.02030752808,34.3821554469,10.7710376103,267.198522687,267.198522687
 02/24  12:00:00,53.4231352828,7.51441989198,0.0,0.75552233366,34.3821554469,10.7710376103,245.632038087,245.632038087
 02/24  13:00:00,53.3165758099,7.51441989198,0.0,0.648962860697,34.3821554469,10.7710376103,231.92422258,231.92422258
 02/24  14:00:00,53.3322583976,7.51441989198,0.0,0.664645448444,34.3821554469,10.7710376103,220.056870223,220.056870223
 02/24  15:00:00,53.3307401156,7.51441989198,0.0,0.663127166442,34.3821554469,10.7710376103,212.929489752,212.929489752
 02/24  16:00:00,53.4139844299,7.51441989198,0.0,0.74637148077,34.3821554469,10.7710376103,206.490031782,206.490031782
 02/24  17:00:00,53.6716094746,7.51441989198,0.0,1.00399652542,34.3821554469,10.7710376103,209.286314206,209.286314206
 02/24  18:00:00,56.8111176472,7.51441989198,0.0,1.3881713647,34.3821554469,10.7710376103,222.944263154,222.944263154
 02/24  19:00:00,49.9187218519,7.51441989198,0.0,1.64260934172,22.9214369646,9.5742556536,239.791724884,239.791724884
 02/24  20:00:00,50.0760224179,7.51441989198,0.0,1.79990990771,22.9214369646,9.5742556536,254.608145604,254.608145604
 02/24  21:00:00,45.1395763132,7.51441989198,0.0,1.88048525385,19.1011974705,8.3774736969,263.598130236,263.598130236
 02/24  22:00:00,21.0253733084,0.25825685571,0.0,0.0735096376403,7.6404789882,4.7871278268,7.69490594032,7.69490594032
 02/24  23:00:00,14.0585778865,1.06002903676,0.0,0.428865189298,1.91011974705,2.3935639134,32.4049439384,32.4049439384
 02/24  24:00:00,14.6889693878,1.54329395799,0.0,0.575991769394,1.91011974705,2.3935639134,47.5375348068,47.5375348068
 02/25  01:00:00,14.5666747369,1.92753157279,0.0,0.66785048203,1.91011974705,1.79517293505,59.8334015898,59.8334015898
 02/25  02:00:00,14.8404607297,2.12047698842,0.0,0.748691059131,1.91011974705,1.79517293505,65.8165048369,65.8165048369
 02/25  03:00:00,15.1896270045,2.40399640946,0.0,0.814337912899,1.91011974705,1.79517293505,74.9991387863,74.9991387863
 02/25  04:00:00,15.3465924314,2.49858277008,0.0,0.876716979172,1.91011974705,1.79517293505,77.8544743299,77.8544743299
 02/25  05:00:00,15.6321615814,2.73599229552,0.0,0.924876603756,1.91011974705,1.79517293505,85.597769285,85.597769285
 02/25  06:00:00,15.672156181,2.73915316378,0.0,0.961710335117,1.91011974705,1.79517293505,85.5397696356,85.5397696356
 02/25  07:00:00,22.5622398458,7.51441989198,0.0,3.07652727174,1.91011974705,1.79517293505,407.347627417,407.347627417
 02/25  08:00:00,17.8964532229,7.51441989198,0.0,2.97144796677,3.8202394941,3.5903458701,389.621961465,389.621961465
 02/25  09:00:00,27.0848820747,7.51441989198,0.0,2.1258339169,11.4607184823,5.9839097835,343.238093561,343.238093561
 02/25  10:00:00,41.2822594411,7.51441989198,0.0,1.27214693096,22.9214369646,9.5742556536,277.874063382,277.874063382
 02/25  11:00:00,53.3998815405,7.51441989198,0.0,0.732268591355,34.3821554469,10.7710376103,231.551609306,231.551609306
 02/25  12:00:00,53.062993769,7.51441989198,0.0,0.395380819837,34.3821554469,10.7710376103,199.788167417,199.788167417
 02/25  13:00:00,52.8650481402,7.51441989198,0.0,0.197435191037,34.3821554469,10.7710376103,179.471043317,179.471043317
 02/25  14:00:00,52.7172280594,7.51441989198,0.0,0.0496151102175,34.3821554469,10.7710376103,163.015683149,163.015683149
 02/25  15:00:00,52.6775869062,7.51441989198,0.0,0.00997395697869,34.3821554469,10.7710376103,152.103598956,152.103598956
 02/25  16:00:00,52.7807856617,7.51441989198,0.0,0.113172712564,34.3821554469,10.7710376103,145.239695986,145.239695986
 02/25  17:00:00,53.1257839937,7.51441989198,0.0,0.458171044553,34.3821554469,10.7710376103,144.846639595,144.846639595
 02/25  18:00:00,56.2814334119,7.51441989198,0.0,0.858487129405,34.3821554469,10.7710376103,155.695484486,155.695484486
 02/25  19:00:00,44.3818521668,7.51441989198,0.0,1.12276110741,19.1011974705,8.3774736969,178.941257335,178.941257335
 02/25  20:00:00,34.5103272359,7.51441989198,0.0,1.28527907812,11.4607184823,5.9839097835,195.043781195,195.043781195
 02/25  21:00:00,34.6390146381,7.51441989198,0.0,1.41396648028,11.4607184823,5.9839097835,208.835231724,208.835231724
 02/25  22:00:00,24.7144651943,7.51441989198,0.0,1.5234599381,3.8202394941,3.5903458701,225.273904007,225.273904007
 02/25  23:00:00,12.0175237607,0.0462310786105,0.0,0.0,1.91011974705,1.79517293505,1.42354616695,1.42354616695
 02/25  24:00:00,12.494901026,0.392267080381,0.0,0.131341263479,1.91011974705,1.79517293505,11.5232776259,11.5232776259
 02/26  01:00:00,12.8402401482,0.55175350939,0.0,0.317193956689,1.91011974705,1.79517293505,16.4933387904,16.4933387904
 02/26  02:00:00,13.5964098096,1.18681901737,0.0,0.438298110107,1.91011974705,1.79517293505,36.3767787009,36.3767787009
 02/26  03:00:00,13.8905935534,1.40115050137,0.0,0.518150369895,1.91011974705,1.79517293505,43.3455721987,43.3455721987
 02/26  04:00:00,14.1683336253,1.62291618304,0.0,0.574124760199,1.91011974705,1.79517293505,50.0826315409,50.0826315409
 02/26  05:00:00,14.3786745059,1.77455753576,0.0,0.632824288048,1.91011974705,1.79517293505,55.187363904,55.187363904
 02/26  06:00:00,14.6275779232,1.97103386059,0.0,0.68525138047,1.91011974705,1.79517293505,61.08311102,61.08311102
 02/26  07:00:00,14.7711004824,2.06981047412,0.0,0.729997326221,1.91011974705,1.79517293505,64.5488101825,64.5488101825
 02/26  08:00:00,6.52017437697,2.10547900465,0.0,0.709402690225,1.91011974705,1.79517293505,65.3695860354,65.3695860354
 02/26  09:00:00,17.2350544409,7.51441989198,0.0,2.31004918472,3.8202394941,3.5903458701,345.077891475,345.077891475
 02/26  10:00:00,16.1369949047,7.51441989198,0.0,1.2119896485,3.8202394941,3.5903458701,276.543801499,276.543801499
 02/26  11:00:00,30.6643628658,7.51441989198,0.0,0.688293257192,15.2809579764,7.1806917402,231.157769957,231.157769957
 02/26  12:00:00,30.2910711683,7.51441989198,0.0,0.315001559676,15.2809579764,7.1806917402,198.621084672,198.621084672
 02/26  13:00:00,40.049426194,7.51013719681,0.0,0.0435963789464,22.9214369646,9.5742556536,163.475112503,163.475112503
 02/26  14:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,148.705200639,148.705200639
 02/26  15:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,137.948027408,137.948027408
 02/26  16:00:00,40.0275961357,7.50585450165,0.0,0.0260490158843,22.9214369646,9.5742556536,131.22084607,131.22084607
 02/26  17:00:00,40.3771635885,7.51441989198,0.0,0.367051078306,22.9214369646,9.5742556536,130.300083663,130.300083663
 02/26  18:00:00,32.9660184074,7.51441989198,0.0,0.234615465487,15.2809579764,7.1806917402,164.826501329,164.826501329
 02/26  19:00:00,28.6378999296,7.51441989198,0.0,0.429873222638,7.6404789882,4.7871278268,184.205397213,184.205397213
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,12.2666488847,0.253979943094,0.0,0.0413762594981,1.91011974705,1.79517293505,7.52304051163,7.52304051163
 02/26  23:00:00,12.5611433712,0.418210234413,0.0,0.171640454705,1.91011974705,1.79517293505,12.3644121774,12.3644121774
 02/26  24:00:00,12.6086677136,0.422596128284,0.0,0.214778903221,1.91011974705,1.79517293505,12.5279472778,12.5279472778
 02/27  01:00:00,13.2696453807,0.461891170418,0.0,0.238070549827,1.91011974705,2.3935639134,13.705274947,13.705274947
 02/27  02:00:00,13.3313097429,0.488539642041,0.0,0.273086440374,1.91011974705,2.3935639134,14.5553919278,14.5553919278
 02/27  03:00:00,13.7018650682,0.830551310613,0.0,0.3016300971,1.91011974705,2.3935639134,25.3990158061,25.3990158061
 02/27  04:00:00,13.8506936492,0.937819886592,0.0,0.343190102141,1.91011974705,2.3935639134,28.7936611268,28.7936611268
 02/27  05:00:00,14.1335847206,1.15283897197,0.0,0.411062088182,1.91011974705,2.3935639134,35.477950289,35.477950289
 02/27  06:00:00,14.3643801618,1.32426805474,0.0,0.470428446583,1.91011974705,2.3935639134,40.9250496477,40.9250496477
 02/27  07:00:00,22.6395430649,7.51441989198,0.0,2.55543951251,1.91011974705,2.3935639134,331.584727358,331.584727358
 02/27  08:00:00,22.0059292455,7.51441989198,0.0,2.06390253851,7.6404789882,4.7871278268,287.068850555,287.068850555
 02/27  09:00:00,36.4000000286,7.51441989198,0.0,1.40690896926,19.1011974705,8.3774736969,242.365700797,242.365700797
 02/27  10:00:00,53.3310043258,7.51441989198,0.0,0.663391376624,34.3821554469,10.7710376103,186.221310231,186.221310231
 02/27  11:00:00,52.8700099236,7.51441989198,0.0,0.202396974446,34.3821554469,10.7710376103,152.566459575,152.566459575
 02/27  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,123.570516685,123.570516685
 02/27  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,104.35176306,104.35176306
 02/27  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,90.307041467,90.307041467
 02/27  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,81.1400559041,81.1400559041
 02/27  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,74.8746077473,74.8746077473
 02/27  17:00:00,52.6682443964,7.50371315407,0.0,0.011338185122,34.3821554469,10.7710376103,79.7570639924,79.7570639924
 02/27  18:00:00,55.8159944477,7.51441989198,0.0,0.393048165185,34.3821554469,10.7710376103,96.9117862885,96.9117862885
 02/27  19:00:00,48.9814877431,7.51441989198,0.0,0.70537523297,22.9214369646,9.5742556536,119.505727326,119.505727326
 02/27  20:00:00,49.147176019,7.51441989198,0.0,0.871063508777,22.9214369646,9.5742556536,138.542414866,138.542414866
 02/27  21:00:00,44.1801918835,7.51441989198,0.0,0.921100824116,19.1011974705,8.3774736969,142.762963094,142.762963094
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.6026356126,0.032951952155,0.0,0.0,1.91011974705,2.3935639134,1.02278974073,1.02278974073
 02/28  01:00:00,12.8739410281,0.232655557535,0.0,0.0716018100928,1.91011974705,2.3935639134,6.70332878251,6.70332878251
 02/28  02:00:00,13.1021680017,0.349334788146,0.0,0.183149553055,1.91011974705,2.3935639134,10.2679909463,10.2679909463
 02/28  03:00:00,13.3010050326,0.463475586138,0.0,0.267845786059,1.91011974705,2.3935639134,13.722940302,13.722940302
 02/28  04:00:00,13.5163802953,0.614483052995,0.0,0.332213581872,1.91011974705,2.3935639134,18.5162702251,18.5162702251
 02/28  05:00:00,13.9031663749,0.95013476409,0.0,0.38334795035,1.91011974705,2.3935639134,29.0278009996,29.0278009996
 02/28  06:00:00,14.0495335993,1.05865290551,0.0,0.421197033306,1.91011974705,2.3935639134,32.5730270264,32.5730270264
 02/28  07:00:00,22.510312082,7.51441989198,0.0,2.42620852954,1.91011974705,2.3935639134,317.940595847,317.940595847
 02/28  08:00:00,21.8879230245,7.51441989198,0.0,1.94589631751,7.6404789882,4.7871278268,270.791299642,270.791299642
 02/28  09:00:00,36.3071731334,7.51441989198,0.0,1.31408207404,19.1011974705,8.3774736969,229.145094969,229.145094969
 02/28  10:00:00,53.2926448226,7.51441989198,0.0,0.625031873469,34.3821554469,10.7710376103,180.610398092,180.610398092
 02/28  11:00:00,52.9162295367,7.51441989198,0.0,0.24861658752,34.3821554469,10.7710376103,156.996621169,156.996621169
 02/28  12:00:00,52.7027348398,7.51013719681,0.0,0.0394045858,34.3821554469,10.7710376103,132.991446489,132.991446489
 02/28  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,112.28372654,112.28372654
 02/28  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,98.1751026526,98.1751026526
 02/28  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,88.1322475894,88.1322475894
 02/28  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,78.6779192543,78.6779192543
 02/28  17:00:00,52.6771612106,7.50585450165,0.0,0.0181136517829,34.3821554469,10.7710376103,83.6680345835,83.6680345835
 02/28  18:00:00,55.7908997066,7.51441989198,0.0,0.367953424134,34.3821554469,10.7710376103,96.2576827047,96.2576827047
 02/28  19:00:00,48.9023130655,7.51441989198,0.0,0.62620055532,22.9214369646,9.5742556536,109.477279791,109.477279791
 02/28  20:00:00,49.0395565434,7.51441989198,0.0,0.763444033225,22.9214369646,9.5742556536,124.410425932,124.410425932
 02/28  21:00:00,44.0897943567,7.51441989198,0.0,0.830703297281,19.1011974705,8.3774736969,131.750818358,131.750818358
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.6984136554,0.104404373746,0.0,0.0243256211736,1.91011974705,2.3935639134,2.81623596291,2.81623596291
 03/01  04:00:00,12.8052761937,0.161209338827,0.0,0.0743831944095,1.91011974705,2.3935639134,4.55979532819,4.55979532819
 03/01  05:00:00,12.8818278289,0.202783309188,0.0,0.109360859231,1.91011974705,2.3935639134,5.81581071642,5.81581071642
 03/01  06:00:00,12.9463288199,0.23524128097,0.0,0.141403878516,1.91011974705,2.3935639134,6.77448263876,6.77448263876
 03/01  07:00:00,20.526277181,7.51441989198,0.0,1.81984029521,1.91011974705,2.3935639134,240.021633781,240.021633781
 03/01  08:00:00,21.3384022572,7.51441989198,0.0,1.39637555025,7.6404789882,4.7871278268,193.037676568,193.037676568
 03/01  09:00:00,36.208054282,7.51441989198,0.0,1.2149632226,19.1011974705,8.3774736969,169.85134466,169.85134466
 03/01  10:00:00,53.6650919257,7.51441989198,0.0,0.997478976558,34.3821554469,10.7710376103,138.723674177,138.723674177
 03/01  11:00:00,53.5222224335,7.51441989198,0.0,0.854609484355,34.3821554469,10.7710376103,123.798477246,123.798477246
 03/01  12:00:00,53.4211521488,7.51441989198,0.0,0.753539199597,34.3821554469,10.7710376103,111.27566885,111.27566885
 03/01  13:00:00,53.3741288515,7.51441989198,0.0,0.706515902275,34.3821554469,10.7710376103,105.489711282,105.489711282
 03/01  14:00:00,53.3559626582,7.51441989198,0.0,0.688349709001,34.3821554469,10.7710376103,102.441880018,102.441880018
 03/01  15:00:00,53.3748631984,7.51441989198,0.0,0.707250249255,34.3821554469,10.7710376103,103.160253742,103.160253742
 03/01  16:00:00,53.4676022463,7.51441989198,0.0,0.799989297153,34.3821554469,10.7710376103,111.112939601,111.112939601
 03/01  17:00:00,53.5952537242,7.51441989198,0.0,0.927640775065,34.3821554469,10.7710376103,125.810143087,125.810143087
 03/01  18:00:00,56.4901999686,7.51441989198,0.0,1.06725368606,34.3821554469,10.7710376103,138.765110084,138.765110084
 03/01  19:00:00,49.4158136832,7.51441989198,0.0,1.13970117306,22.9214369646,9.5742556536,148.309998104,148.309998104
 03/01  20:00:00,49.4985326546,7.51441989198,0.0,1.22242014445,22.9214369646,9.5742556536,162.526370361,162.526370361
 03/01  21:00:00,44.5546586367,7.51441989198,0.0,1.29556757729,19.1011974705,8.3774736969,172.794576208,172.794576208
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.7027283678,0.0759328040154,0.0,0.057111903344,1.91011974705,2.3935639134,2.01370316118,2.01370316118
 03/01  24:00:00,13.0343899258,0.25457499256,0.0,0.210131272755,1.91011974705,2.3935639134,7.30884761331,7.30884761331
 03/02  01:00:00,13.3068700649,0.427816463949,0.0,0.309369940497,1.91011974705,2.3935639134,12.623917356,12.623917356
 03/02  02:00:00,13.4443285125,0.48925324557,0.0,0.385391606498,1.91011974705,2.3935639134,14.47147405,14.47147405
 03/02  03:00:00,13.7897742442,0.767972436017,0.0,0.452118147768,1.91011974705,2.3935639134,23.2539284163,23.2539284163
 03/02  04:00:00,13.9977439854,0.915514898417,0.0,0.5125454265,1.91011974705,2.3935639134,27.8909578144,27.8909578144
 03/02  05:00:00,14.4329821345,1.29698976814,0.0,0.566308705879,1.91011974705,2.3935639134,39.9611277584,39.9611277584
 03/02  06:00:00,14.4299316293,1.24252932067,0.0,0.61771864822,1.91011974705,2.3935639134,38.13483071,38.13483071
 03/02  07:00:00,21.5010220886,7.51441989198,0.0,2.79458520286,1.91011974705,2.3935639134,347.360355866,347.360355866
 03/02  08:00:00,22.1776567377,7.51441989198,0.0,2.23563003067,7.6404789882,4.7871278268,303.109898623,303.109898623
 03/02  09:00:00,36.8278480116,7.51441989198,0.0,1.83475695226,19.1011974705,8.3774736969,279.172849981,279.172849981
 03/02  10:00:00,54.0023004023,7.51441989198,0.0,1.33468745317,34.3821554469,10.7710376103,246.78546814,246.78546814
 03/02  11:00:00,53.8761224686,7.51441989198,0.0,1.20850951941,34.3821554469,10.7710376103,231.723587471,231.723587471
 03/02  12:00:00,53.5678567513,7.51441989198,0.0,0.900243802074,34.3821554469,10.7710376103,214.017558824,214.017558824
 03/02  13:00:00,53.7377494383,7.51441989198,0.0,1.07013648909,34.3821554469,10.7710376103,204.379268074,204.379268074
 03/02  14:00:00,53.6640809425,7.51441989198,0.0,0.996467993355,34.3821554469,10.7710376103,191.991109334,191.991109334
 03/02  15:00:00,53.3967320483,7.51441989198,0.0,0.729119099079,34.3821554469,10.7710376103,182.345793861,182.345793861
 03/02  16:00:00,53.2995590268,7.51441989198,0.0,0.631946077602,34.3821554469,10.7710376103,174.093837278,174.093837278
 03/02  17:00:00,53.5224820913,7.51441989198,0.0,0.854869142133,34.3821554469,10.7710376103,173.001856443,173.001856443
 03/02  18:00:00,55.1632665056,7.51441989198,0.0,1.11798688971,34.3821554469,10.7710376103,179.048215444,179.048215444
 03/02  19:00:00,49.6055949199,7.51441989198,0.0,1.32948240973,22.9214369646,9.5742556536,192.094292503,192.094292503
 03/02  20:00:00,49.774689562,7.51441989198,0.0,1.49857705184,22.9214369646,9.5742556536,208.056083796,208.056083796
 03/02  21:00:00,44.8552793678,7.51441989198,0.0,1.59618830842,19.1011974705,8.3774736969,219.419178591,219.419178591
 03/02  22:00:00,20.721136259,0.0245883599182,0.0,0.00294108406276,7.6404789882,4.7871278268,0.677695282259,0.677695282259
 03/02  23:00:00,13.1884337062,0.412826662955,0.0,0.205923382772,1.91011974705,2.3935639134,12.1491503131,12.1491503131
 03/02  24:00:00,13.4450604224,0.507082762171,0.0,0.368293999754,1.91011974705,2.3935639134,15.0381213368,15.0381213368
 03/03  01:00:00,14.1167608935,1.07241654415,0.0,0.474660688851,1.91011974705,2.3935639134,32.7063552966,32.7063552966
 03/03  02:00:00,14.411211993,1.29908464285,0.0,0.542443689711,1.91011974705,2.3935639134,40.0769757399,40.0769757399
 03/03  03:00:00,14.5633240178,1.42802979375,0.0,0.565610563558,1.91011974705,2.3935639134,43.9168168465,43.9168168465
 03/03  04:00:00,14.6259546871,1.47378458689,0.0,0.582486439729,1.91011974705,2.3935639134,45.6201449652,45.6201449652
 03/03  05:00:00,14.8237832109,1.62565394302,0.0,0.62844560742,1.91011974705,2.3935639134,50.155950543,50.155950543
 03/03  06:00:00,14.9361879191,1.7149076449,0.0,0.651596613782,1.91011974705,2.3935639134,53.2832405873,53.2832405873
 03/03  07:00:00,21.4680067884,7.51441989198,0.0,2.7615699026,1.91011974705,2.3935639134,347.651887786,347.651887786
 03/03  08:00:00,22.1269290324,7.51441989198,0.0,2.18490232545,7.6404789882,4.7871278268,297.445937134,297.445937134
 03/03  09:00:00,36.8446254661,7.51441989198,0.0,1.85153440671,19.1011974705,8.3774736969,266.409960636,266.409960636
 03/03  10:00:00,54.1002437319,7.51441989198,0.0,1.43263078271,34.3821554469,10.7710376103,229.249222177,229.249222177
 03/03  11:00:00,53.7588175701,7.51441989198,0.0,1.09120462093,34.3821554469,10.7710376103,206.016421906,206.016421906
 03/03  12:00:00,53.6020842722,7.51441989198,0.0,0.93447132305,34.3821554469,10.7710376103,184.151799925,184.151799925
 03/03  13:00:00,53.453735473,7.51441989198,0.0,0.786122523849,34.3821554469,10.7710376103,169.993091153,169.993091153
 03/03  14:00:00,53.3807574626,7.51441989198,0.0,0.713144513412,34.3821554469,10.7710376103,157.677321822,157.677321822
 03/03  15:00:00,53.3252884698,7.51441989198,0.0,0.657675520624,34.3821554469,10.7710376103,146.690984758,146.690984758
 03/03  16:00:00,53.3256381622,7.51441989198,0.0,0.658025213065,34.3821554469,10.7710376103,134.900873676,134.900873676
 03/03  17:00:00,53.3327970379,7.51441989198,0.0,0.665184088714,34.3821554469,10.7710376103,132.487189807,132.487189807
 03/03  18:00:00,54.9000584501,7.51441989198,0.0,0.854778834257,34.3821554469,10.7710376103,138.749450153,138.749450153
 03/03  19:00:00,49.3191802773,7.51441989198,0.0,1.0430677671,22.9214369646,9.5742556536,150.803932039,150.803932039
 03/03  20:00:00,49.4666757656,7.51441989198,0.0,1.19056325537,22.9214369646,9.5742556536,164.300468344,164.300468344
 03/03  21:00:00,44.5629163746,7.51441989198,0.0,1.30382531526,19.1011974705,8.3774736969,177.814012949,177.814012949
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.8270301314,0.18433684871,0.0,0.073009622195,1.91011974705,2.3935639134,5.25687785286,5.25687785286
 03/03  24:00:00,13.09673595,0.307816591958,0.0,0.219235697616,1.91011974705,2.3935639134,8.95281810182,8.95281810182
 03/04  01:00:00,12.7532188252,0.491632821486,0.0,0.290293321641,1.91011974705,1.79517293505,14.5776008715,14.5776008715
 03/04  02:00:00,12.7693668494,0.455835904365,0.0,0.342238262893,1.91011974705,1.79517293505,13.4896438339,13.4896438339
 03/04  03:00:00,13.0082357153,0.649013192999,0.0,0.387929840155,1.91011974705,1.79517293505,19.4237211801,19.4237211801
 03/04  04:00:00,13.2513682164,0.860036037367,0.0,0.420039496927,1.91011974705,1.79517293505,26.3297975098,26.3297975098
 03/04  05:00:00,13.4759325264,1.06630608128,0.0,0.438333762987,1.91011974705,1.79517293505,32.6741785165,32.6741785165
 03/04  06:00:00,13.3462319716,0.91953751486,0.0,0.455401774596,1.91011974705,1.79517293505,28.2106496581,28.2106496581
 03/04  07:00:00,20.5513855387,7.51441989198,0.0,2.4433396313,1.91011974705,1.79517293505,309.626319181,309.626319181
 03/04  08:00:00,16.8087376824,7.51441989198,0.0,1.88373242623,3.8202394941,3.5903458701,260.436761333,260.436761333
 03/04  09:00:00,26.5038253801,7.51441989198,0.0,1.54477722233,11.4607184823,5.9839097835,230.656936604,230.656936604
 03/04  10:00:00,41.3224483967,7.51441989198,0.0,1.31233588652,22.9214369646,9.5742556536,193.254870047,193.254870047
 03/04  11:00:00,53.669123204,7.51441989198,0.0,1.00151025486,34.3821554469,10.7710376103,160.044855791,160.044855791
 03/04  12:00:00,53.3853848457,7.51441989198,0.0,0.717771896564,34.3821554469,10.7710376103,130.363537127,130.363537127
 03/04  13:00:00,53.2316841304,7.51441989198,0.0,0.564071181244,34.3821554469,10.7710376103,112.080243317,112.080243317
 03/04  14:00:00,53.2062973055,7.51441989198,0.0,0.538684356319,34.3821554469,10.7710376103,100.181305628,100.181305628
 03/04  15:00:00,52.8922272388,7.51441989198,0.0,0.224614289651,34.3821554469,10.7710376103,89.0728833031,89.0728833031
 03/04  16:00:00,52.981122225,7.51441989198,0.0,0.313509275797,34.3821554469,10.7710376103,87.0008755039,87.0008755039
 03/04  17:00:00,53.1837020376,7.51441989198,0.0,0.516089088431,34.3821554469,10.7710376103,88.8837149322,88.8837149322
 03/04  18:00:00,54.6655952048,7.51441989198,0.0,0.620315588943,34.3821554469,10.7710376103,92.2575189154,92.2575189154
 03/04  19:00:00,44.0375753929,7.51441989198,0.0,0.778484333495,19.1011974705,8.3774736969,111.341114975,111.341114975
 03/04  20:00:00,34.1141089316,7.51441989198,0.0,0.889060773793,11.4607184823,5.9839097835,124.996643334,124.996643334
 03/04  21:00:00,34.2065529614,7.51441989198,0.0,0.98150480363,11.4607184823,5.9839097835,135.846419197,135.846419197
 03/04  22:00:00,24.2995582426,7.51441989198,0.0,1.10855298645,3.8202394941,3.5903458701,156.427410476,156.427410476
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9734340297,0.00214134758191,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,12.1985990419,0.134463930945,0.0,0.0928424288065,1.91011974705,1.79517293505,3.66705397786,3.66705397786
 03/05  02:00:00,12.4070411659,0.26011254482,0.0,0.175635939027,1.91011974705,1.79517293505,7.51328713004,7.51328713004
 03/05  03:00:00,12.4961771178,0.309245782378,0.0,0.215638653348,1.91011974705,1.79517293505,9.01347075644,9.01347075644
 03/05  04:00:00,12.6020582091,0.376720787518,0.0,0.254044739458,1.91011974705,1.79517293505,11.0761595359,11.0761595359
 03/05  05:00:00,12.6586431474,0.403948653229,0.0,0.283401812091,1.91011974705,1.79517293505,11.9221979816,11.9221979816
 03/05  06:00:00,12.6966869388,0.431664265459,0.0,0.293729991228,1.91011974705,1.79517293505,12.7624920477,12.7624920477
 03/05  07:00:00,11.3176111977,0.424113942258,0.0,0.299871240025,1.91011974705,1.79517293505,12.5488732932,12.5488732932
 03/05  08:00:00,4.43327747324,0.434231421175,0.0,0.293753369968,1.91011974705,1.79517293505,12.8519652692,12.8519652692
 03/05  09:00:00,16.9144480245,7.51441989198,0.0,1.98944276837,3.8202394941,3.5903458701,252.163707166,252.163707166
 03/05  10:00:00,16.3810998864,7.51441989198,0.0,1.45609463025,3.8202394941,3.5903458701,199.80915657,199.80915657
 03/05  11:00:00,31.1905394286,7.51441989198,0.0,1.21446981999,15.2809579764,7.1806917402,170.095232789,170.095232789
 03/05  12:00:00,31.0465865616,7.51441989198,0.0,1.07051695298,15.2809579764,7.1806917402,153.853545826,153.853545826
 03/05  13:00:00,40.9531319734,7.51441989198,0.0,0.943019463194,22.9214369646,9.5742556536,133.510708078,133.510708078
 03/05  14:00:00,40.8608329454,7.51441989198,0.0,0.850720435229,22.9214369646,9.5742556536,123.881320858,123.881320858
 03/05  15:00:00,40.7988527705,7.51441989198,0.0,0.788740260296,22.9214369646,9.5742556536,114.444383769,114.444383769
 03/05  16:00:00,40.7779930637,7.51441989198,0.0,0.767880553512,22.9214369646,9.5742556536,108.436732889,108.436732889
 03/05  17:00:00,40.7905394177,7.51441989198,0.0,0.780426907492,22.9214369646,9.5742556536,105.848702376,105.848702376
 03/05  18:00:00,31.8942139154,7.51441989198,0.0,0.540477640154,15.2809579764,7.1806917402,129.787802512,129.787802512
 03/05  19:00:00,28.8125410934,7.51441989198,0.0,0.604514386438,7.6404789882,4.7871278268,141.720675644,141.720675644
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.98140755,0.00428269516381,0.0,0.00583217273595,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,12.1491107706,0.092557676606,0.0,0.0852604118467,1.91011974705,1.79517293505,2.39259376944,2.39259376944
 03/05  24:00:00,12.2717735816,0.141649796012,0.0,0.158831103527,1.91011974705,1.79517293505,3.88568807227,3.88568807227
 03/06  01:00:00,13.0403796185,0.262371231732,0.0,0.208324726337,1.91011974705,2.3935639134,7.57445646611,7.57445646611
 03/06  02:00:00,13.1154768925,0.289089778631,0.0,0.25670345337,1.91011974705,2.3935639134,8.41451687558,8.41451687558
 03/06  03:00:00,13.271024124,0.403993172609,0.0,0.297347290979,1.91011974705,2.3935639134,11.8891436818,11.8891436818
 03/06  04:00:00,13.2940683107,0.392517576909,0.0,0.331867073356,1.91011974705,2.3935639134,11.5829290184,11.5829290184
 03/06  05:00:00,13.4775602975,0.527842237456,0.0,0.380034399623,1.91011974705,2.3935639134,15.6757541207,15.6757541207
 03/06  06:00:00,13.686167065,0.680630297338,0.0,0.435853107166,1.91011974705,2.3935639134,20.6699673053,20.6699673053
 03/06  07:00:00,19.7650121899,7.51441989198,0.0,2.43624197084,1.91011974705,2.3935639134,300.795211993,300.795211993
 03/06  08:00:00,21.860014455,7.51441989198,0.0,1.91798774799,7.6404789882,4.7871278268,255.583874504,255.583874504
 03/06  09:00:00,36.5452332736,7.51441989198,0.0,1.55214221423,19.1011974705,8.3774736969,229.505205222,229.505205222
 03/06  10:00:00,54.0018420682,7.51441989198,0.0,1.334229119,34.3821554469,10.7710376103,199.424113863,199.424113863
 03/06  11:00:00,53.7194882321,7.51441989198,0.0,1.05187528289,34.3821554469,10.7710376103,179.761935492,179.761935492
 03/06  12:00:00,53.6091732324,7.51441989198,0.0,0.941560283191,34.3821554469,10.7710376103,160.671264434,160.671264434
 03/06  13:00:00,53.4284911423,7.51441989198,0.0,0.760878193163,34.3821554469,10.7710376103,148.347462658,148.347462658
 03/06  14:00:00,53.3466510716,7.51441989198,0.0,0.679038122429,34.3821554469,10.7710376103,138.101177146,138.101177146
 03/06  15:00:00,53.3453264324,7.51441989198,0.0,0.677713483201,34.3821554469,10.7710376103,132.127751999,132.127751999
 03/06  16:00:00,53.1470346839,7.51441989198,0.0,0.479421734709,34.3821554469,10.7710376103,125.409815649,125.409815649
 03/06  17:00:00,53.2971949346,7.51441989198,0.0,0.629581985387,34.3821554469,10.7710376103,130.502898043,130.502898043
 03/06  18:00:00,54.9565259144,7.51441989198,0.0,0.911246298513,34.3821554469,10.7710376103,143.909378741,143.909378741
 03/06  19:00:00,49.401933578,7.51441989198,0.0,1.12582106781,22.9214369646,9.5742556536,159.116296104,159.116296104
 03/06  20:00:00,49.5716506756,7.51441989198,0.0,1.2955381654,22.9214369646,9.5742556536,176.330511012,176.330511012
 03/06  21:00:00,44.6692173277,7.51441989198,0.0,1.41012626831,19.1011974705,8.3774736969,190.49196411,190.49196411
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.9301488541,0.229764835796,0.0,0.1307003579,1.91011974705,2.3935639134,6.59051277851,6.59051277851
 03/06  24:00:00,13.2985831131,0.425507284128,0.0,0.303392168513,1.91011974705,2.3935639134,12.5304488842,12.5304488842
 03/07  01:00:00,13.5345296854,0.571435003861,0.0,0.393411021112,1.91011974705,2.3935639134,16.9877318565,16.9877318565
 03/07  02:00:00,13.8896323487,0.849667373154,0.0,0.470281315116,1.91011974705,2.3935639134,25.8206987333,25.8206987333
 03/07  03:00:00,14.2961500385,1.20439604927,0.0,0.522070328767,1.91011974705,2.3935639134,37.0001270922,37.0001270922
 03/07  04:00:00,14.3451791508,1.21098262324,0.0,0.564512867073,1.91011974705,2.3935639134,37.1864538713,37.1864538713
 03/07  05:00:00,14.8439963322,1.64691258522,0.0,0.627400086502,1.91011974705,2.3935639134,50.909657139,50.909657139
 03/07  06:00:00,14.956415356,1.67258984242,0.0,0.714141853107,1.91011974705,2.3935639134,51.7401500984,51.7401500984
 03/07  07:00:00,20.3318766239,7.51441989198,0.0,3.00310640478,1.91011974705,2.3935639134,385.103420151,385.103420151
 03/07  08:00:00,22.4452469574,7.51441989198,0.0,2.50322025042,7.6404789882,4.7871278268,338.679276493,338.679276493
 03/07  09:00:00,36.9163185973,7.51441989198,0.0,1.92322753791,19.1011974705,8.3774736969,290.211131673,290.211131673
 03/07  10:00:00,54.0125529388,7.51441989198,0.0,1.34493998963,34.3821554469,10.7710376103,239.079838651,239.079838651
 03/07  11:00:00,53.6268130789,7.51441989198,0.0,0.959200129713,34.3821554469,10.7710376103,209.735603669,209.735603669
 03/07  12:00:00,53.308392949,7.51441989198,0.0,0.64077999981,34.3821554469,10.7710376103,178.107477463,178.107477463
 03/07  13:00:00,53.2992199904,7.51441989198,0.0,0.631607041199,34.3821554469,10.7710376103,156.159359255,156.159359255
 03/07  14:00:00,53.404838317,7.51441989198,0.0,0.737225367809,34.3821554469,10.7710376103,143.613908489,143.613908489
 03/07  15:00:00,53.0650349388,7.51441989198,0.0,0.397421989636,34.3821554469,10.7710376103,129.734168759,129.734168759
 03/07  16:00:00,53.0293618467,7.51441989198,0.0,0.3617488975,34.3821554469,10.7710376103,118.623768993,118.623768993
 03/07  17:00:00,53.2868744422,7.51441989198,0.0,0.619261493068,34.3821554469,10.7710376103,119.048895617,119.048895617
 03/07  18:00:00,54.8494406048,7.51441989198,0.0,0.804160988965,34.3821554469,10.7710376103,123.781207054,123.781207054
 03/07  19:00:00,49.2051445376,7.51441989198,0.0,0.929032027403,22.9214369646,9.5742556536,132.778225073,132.778225073
 03/07  20:00:00,49.3010164336,7.51441989198,0.0,1.02490392344,22.9214369646,9.5742556536,142.932736128,142.932736128
 03/07  21:00:00,44.3177683819,7.51441989198,0.0,1.0586773225,19.1011974705,8.3774736969,146.806817278,146.806817278
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.6712412528,0.0466221729446,0.0,0.0549354194439,1.91011974705,2.3935639134,1.07613329687,1.07613329687
 03/08  01:00:00,12.8695846249,0.148141486405,0.0,0.151759478092,1.91011974705,2.3935639134,4.08769552121,4.08769552121
 03/08  02:00:00,12.9523790026,0.226995697835,0.0,0.155699644324,1.91011974705,2.3935639134,6.51702874989,6.51702874989
 03/08  03:00:00,13.0600419288,0.292628253314,0.0,0.197730015023,1.91011974705,2.3935639134,8.53111911488,8.53111911488
 03/08  04:00:00,13.159170534,0.351708912496,0.0,0.237777961054,1.91011974705,2.3935639134,10.3216942552,10.3216942552
 03/08  05:00:00,13.2267800197,0.390156286739,0.0,0.266940072478,1.91011974705,2.3935639134,11.5234088834,11.5234088834
 03/08  06:00:00,13.2798974084,0.422006111372,0.0,0.288207636627,1.91011974705,2.3935639134,12.4686659412,12.4686659412
 03/08  07:00:00,19.4070015013,7.51441989198,0.0,2.07823128223,1.91011974705,2.3935639134,262.560008689,262.560008689
 03/08  08:00:00,21.5521693632,7.51441989198,0.0,1.61014265621,7.6404789882,4.7871278268,213.340923896,213.340923896
 03/08  09:00:00,36.3959445972,7.51441989198,0.0,1.40285353786,19.1011974705,8.3774736969,189.035946834,189.035946834
 03/08  10:00:00,53.8390636052,7.51441989198,0.0,1.17145065605,34.3821554469,10.7710376103,155.688614526,155.688614526
 03/08  11:00:00,53.6366167453,7.51441989198,0.0,0.969003796172,34.3821554469,10.7710376103,133.478536588,133.478536588
 03/08  12:00:00,53.4032340118,7.51441989198,0.0,0.735621062584,34.3821554469,10.7710376103,112.256969892,112.256969892
 03/08  13:00:00,53.3517001093,7.51441989198,0.0,0.684087160137,34.3821554469,10.7710376103,100.077367163,100.077367163
 03/08  14:00:00,53.3255521555,7.51441989198,0.0,0.657939206281,34.3821554469,10.7710376103,94.3570617032,94.3570617032
 03/08  15:00:00,53.3567127401,7.51441989198,0.0,0.689099790903,34.3821554469,10.7710376103,94.6997497708,94.6997497708
 03/08  16:00:00,53.3651873624,7.51441989198,0.0,0.697574413175,34.3821554469,10.7710376103,90.9083842539,90.9083842539
 03/08  17:00:00,53.3913679463,7.51441989198,0.0,0.723754997172,34.3821554469,10.7710376103,91.7879333618,91.7879333618
 03/08  18:00:00,54.9120589325,7.51441989198,0.0,0.866779316679,34.3821554469,10.7710376103,100.490064551,100.490064551
 03/08  19:00:00,49.1918379995,7.51441989198,0.0,0.915725489308,22.9214369646,9.5742556536,105.909084156,105.909084156
 03/08  20:00:00,49.1756812204,7.51441989198,0.0,0.899568710239,22.9214369646,9.5742556536,112.103013195,112.103013195
 03/08  21:00:00,44.2130437426,7.51441989198,0.0,0.9539526832,19.1011974705,8.3774736969,121.603360423,121.603360423
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.6196694691,0.0300661162349,0.0,0.0199196923818,1.91011974705,2.3935639134,0.645856143401,0.645856143401
 03/09  01:00:00,12.7749191513,0.0881012436271,0.0,0.117134247243,1.91011974705,2.3935639134,2.25161426852,2.25161426852
 03/09  02:00:00,12.9733840199,0.218213131332,0.0,0.185487228088,1.91011974705,2.3935639134,6.21342094641,6.21342094641
 03/09  03:00:00,13.061186209,0.254774556496,0.0,0.236727992026,1.91011974705,2.3935639134,7.35732724289,7.35732724289
 03/09  04:00:00,13.2493662011,0.396103078973,0.0,0.283579461662,1.91011974705,2.3935639134,11.6493893202,11.6493893202
 03/09  05:00:00,13.2636091147,0.372929160013,0.0,0.320996294231,1.91011974705,2.3935639134,10.9718464947,10.9718464947
 03/09  06:00:00,13.434678676,0.511499669634,0.0,0.353495345888,1.91011974705,2.3935639134,15.1816735934,15.1816735934
 03/09  07:00:00,19.5792692524,7.51441989198,0.0,2.25049903335,1.91011974705,2.3935639134,277.318695126,277.318695126
 03/09  08:00:00,21.6752061985,7.51441989198,0.0,1.7331794915,7.6404789882,4.7871278268,236.104188193,236.104188193
 03/09  09:00:00,36.2794762598,7.51441989198,0.0,1.28638520046,19.1011974705,8.3774736969,213.474328065,213.474328065
 03/09  10:00:00,53.4010905567,7.51441989198,0.0,0.733477607485,34.3821554469,10.7710376103,176.824556325,176.824556325
 03/09  11:00:00,53.0257775856,7.51441989198,0.0,0.358164636399,34.3821554469,10.7710376103,153.789385709,153.789385709
 03/09  12:00:00,52.7540478543,7.51441989198,0.0,0.0864349051687,34.3821554469,10.7710376103,131.707917319,131.707917319
 03/09  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,116.408526448,116.408526448
 03/09  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,101.247328124,101.247328124
 03/09  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,91.275815984,91.275815984
 03/09  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,82.51495876,82.51495876
 03/09  17:00:00,52.7366541642,7.51013719681,0.0,0.0733239102323,34.3821554469,10.7710376103,83.2727547608,83.2727547608
 03/09  18:00:00,53.073874455,7.51441989198,0.0,0.406261505789,34.3821554469,10.7710376103,89.4138124868,89.4138124868
 03/09  19:00:00,48.9305022178,7.51441989198,0.0,0.654389707596,22.9214369646,9.5742556536,106.735338247,106.735338247
 03/09  20:00:00,49.1387859586,7.51441989198,0.0,0.862673448455,22.9214369646,9.5742556536,132.096497343,132.096497343
 03/09  21:00:00,44.2755054854,7.51441989198,0.0,1.01641442599,19.1011974705,8.3774736969,150.925438264,150.925438264
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.7656076937,0.151268870164,0.0,0.0446551631024,1.91011974705,2.3935639134,4.34291665873,4.34291665873
 03/10  01:00:00,13.0827101951,0.320135916756,0.0,0.192890617935,1.91011974705,2.3935639134,9.32106607942,9.32106607942
 03/10  02:00:00,13.3741083457,0.512143548976,0.0,0.292281136252,1.91011974705,2.3935639134,15.2471925532,15.2471925532
 03/10  03:00:00,13.4447792426,0.515369897281,0.0,0.359725684883,1.91011974705,2.3935639134,15.2741486795,15.2741486795
 03/10  04:00:00,13.7885417005,0.840493469787,0.0,0.378364570233,1.91011974705,2.3935639134,25.6124264779,25.6124264779
 03/10  05:00:00,13.8405511286,0.87931063036,0.0,0.391556837764,1.91011974705,2.3935639134,26.9020547028,26.9020547028
 03/10  06:00:00,14.0341447499,1.05858692691,0.0,0.4058741625,1.91011974705,2.3935639134,32.5228469684,32.5228469684
 03/10  07:00:00,19.6264677036,7.51441989198,0.0,2.29769748453,1.91011974705,2.3935639134,295.164808895,295.164808895
 03/10  08:00:00,21.6304895417,7.51441989198,0.0,1.68846283473,7.6404789882,4.7871278268,241.826456936,241.826456936
 03/10  09:00:00,36.130404887,7.51441989198,0.0,1.1373138276,19.1011974705,8.3774736969,204.716868988,204.716868988
 03/10  10:00:00,53.1738373458,7.51441989198,0.0,0.506224396582,34.3821554469,10.7710376103,153.58938397,153.58938397
 03/10  11:00:00,52.829951935,7.51441989198,0.0,0.162338985821,34.3821554469,10.7710376103,122.424948791,122.424948791
 03/10  12:00:00,52.742439563,7.51441989198,0.0,0.0748266138087,34.3821554469,10.7710376103,99.2718464099,99.2718464099
 03/10  13:00:00,52.7283281436,7.51441989198,0.0,0.0607151943962,34.3821554469,10.7710376103,86.4227832814,86.4227832814
 03/10  14:00:00,52.7684113057,7.51441989198,0.0,0.100798356558,34.3821554469,10.7710376103,78.9984717691,78.9984717691
 03/10  15:00:00,52.773865072,7.51441989198,0.0,0.10625212278,34.3821554469,10.7710376103,73.2412659364,73.2412659364
 03/10  16:00:00,52.9608733036,7.51441989198,0.0,0.293260354384,34.3821554469,10.7710376103,70.2823576101,70.2823576101
 03/10  17:00:00,53.1223950238,7.51441989198,0.0,0.454782074611,34.3821554469,10.7710376103,77.0554050352,77.0554050352
 03/10  18:00:00,53.265417266,7.51441989198,0.0,0.597804316813,34.3821554469,10.7710376103,91.3169108293,91.3169108293
 03/10  19:00:00,48.9885838757,7.51441989198,0.0,0.712471365564,22.9214369646,9.5742556536,104.444130141,104.444130141
