Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/10  20:00:00,49.1003867337,7.51441989198,0.0,0.824274223532,22.9214369646,9.5742556536,117.917871674,117.917871674
 03/10  21:00:00,44.1532101479,7.51441989198,0.0,0.894119088559,19.1011974705,8.3774736969,126.639689702,126.639689702
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9779483044,0.00428269516381,0.0,0.00237292717914,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,12.0698364109,0.0418275103019,0.0,0.0567162185366,1.91011974705,1.79517293505,0.866904745511,0.866904745511
 03/11  03:00:00,12.2195123861,0.141910540826,0.0,0.106309163166,1.91011974705,1.79517293505,3.90412253708,3.90412253708
 03/11  04:00:00,12.2916457913,0.18306537965,0.0,0.137287729526,1.91011974705,1.79517293505,5.17626613396,5.17626613396
 03/11  05:00:00,12.3779954448,0.247598492125,0.0,0.159104270565,1.91011974705,1.79517293505,7.13202799841,7.13202799841
 03/11  06:00:00,12.3849661658,0.235176118293,0.0,0.178497365372,1.91011974705,1.79517293505,6.78041434227,6.78041434227
 03/11  07:00:00,17.2217909926,7.51441989198,0.0,1.86907841857,1.91011974705,1.79517293505,238.642080866,238.642080866
 03/11  08:00:00,16.3419247514,7.51441989198,0.0,1.4169194952,3.8202394941,3.5903458701,192.941763249,192.941763249
 03/11  09:00:00,26.0586742187,7.51441989198,0.0,1.09962606088,11.4607184823,5.9839097835,168.405908039,168.405908039
 03/11  10:00:00,40.9636914095,7.51441989198,0.0,0.953578899288,22.9214369646,9.5742556536,139.900052018,139.900052018
 03/11  11:00:00,53.5334442933,7.51441989198,0.0,0.86583134417,34.3821554469,10.7710376103,122.897125946,122.897125946
 03/11  12:00:00,53.4033962902,7.51441989198,0.0,0.735783340997,34.3821554469,10.7710376103,109.114722725,109.114722725
 03/11  13:00:00,53.1563002002,7.51441989198,0.0,0.48868725103,34.3821554469,10.7710376103,99.3018475573,99.3018475573
 03/11  14:00:00,53.2309935528,7.51441989198,0.0,0.563380603661,34.3821554469,10.7710376103,99.1747763638,99.1747763638
 03/11  15:00:00,53.2032836003,7.51441989198,0.0,0.535670651093,34.3821554469,10.7710376103,96.380566089,96.380566089
 03/11  16:00:00,53.1935185416,7.51441989198,0.0,0.525905592437,34.3821554469,10.7710376103,91.3164725132,91.3164725132
 03/11  17:00:00,53.2388219585,7.51441989198,0.0,0.571209009316,34.3821554469,10.7710376103,90.6411186644,90.6411186644
 03/11  18:00:00,53.3403904342,7.51441989198,0.0,0.672777485059,34.3821554469,10.7710376103,98.458796997,98.458796997
 03/11  19:00:00,44.1116477649,7.51441989198,0.0,0.852556705509,19.1011974705,8.3774736969,120.706700834,120.706700834
 03/11  20:00:00,34.1843280505,7.51441989198,0.0,0.959279892731,11.4607184823,5.9839097835,132.747233133,132.747233133
 03/11  21:00:00,34.2321414852,7.51441989198,0.0,1.00709332739,11.4607184823,5.9839097835,137.342406917,137.342406917
 03/11  22:00:00,24.2484211845,7.51441989198,0.0,1.05741592828,3.8202394941,3.5903458701,146.860637853,146.860637853
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,12.0390850192,0.0334395332005,0.0,0.0343528039315,1.91011974705,1.79517293505,0.618068115003,0.618068115003
 03/12  03:00:00,12.1470455778,0.0836917892793,0.0,0.0920611064206,1.91011974705,1.79517293505,2.11811728625,2.11811728625
 03/12  04:00:00,12.2101474675,0.109379530947,0.0,0.129475254447,1.91011974705,1.79517293505,2.8907410789,2.8907410789
 03/12  05:00:00,12.3355599975,0.202180512758,0.0,0.162086802631,1.91011974705,1.79517293505,5.72133966912,5.72133966912
 03/12  06:00:00,12.4045043845,0.24265371125,0.0,0.190557991184,1.91011974705,1.79517293505,7.00297073937,7.00297073937
 03/12  07:00:00,8.36265197211,0.307779409146,0.0,0.216579880862,1.91011974705,1.79517293505,8.94185112506,8.94185112506
 03/12  08:00:00,16.8199625084,7.51441989198,0.0,1.89495725219,3.8202394941,3.5903458701,238.651488095,238.651488095
 03/12  09:00:00,16.2004984598,7.51441989198,0.0,1.27549320363,3.8202394941,3.5903458701,190.373372455,190.373372455
 03/12  10:00:00,31.0118839015,7.51441989198,0.0,1.03581429288,15.2809579764,7.1806917402,162.605616933,162.605616933
 03/12  11:00:00,30.7050562168,7.51441989198,0.0,0.728986608173,15.2809579764,7.1806917402,145.097974233,145.097974233
 03/12  12:00:00,40.5176981601,7.51441989198,0.0,0.507585649957,22.9214369646,9.5742556536,122.976517963,122.976517963
 03/12  13:00:00,40.5217292919,7.51441989198,0.0,0.511616781675,22.9214369646,9.5742556536,113.284245339,113.284245339
 03/12  14:00:00,40.4478938933,7.51441989198,0.0,0.437781383169,22.9214369646,9.5742556536,104.975156498,104.975156498
 03/12  15:00:00,40.4300753102,7.51441989198,0.0,0.419962800021,22.9214369646,9.5742556536,100.51684362,100.51684362
 03/12  16:00:00,40.5023263115,7.51441989198,0.0,0.492213801316,22.9214369646,9.5742556536,98.8061678941,98.8061678941
 03/12  17:00:00,30.195906761,7.51441989198,0.0,0.219837152387,15.2809579764,7.1806917402,127.482740251,127.482740251
 03/12  18:00:00,20.4139606305,7.51441989198,0.0,0.471933923482,7.6404789882,4.7871278268,146.481225677,146.481225677
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,12.0379235851,0.0385010055948,0.0,0.0281298974261,1.91011974705,1.79517293505,0.831300620264,0.831300620264
 03/12  23:00:00,12.1748309589,0.106505264948,0.0,0.0970330118066,1.91011974705,1.79517293505,2.80791323405,2.80791323405
 03/12  24:00:00,12.3134454031,0.198282329311,0.0,0.143870391677,1.91011974705,1.79517293505,5.60549959997,5.60549959997
 03/13  01:00:00,12.9772218771,0.221221333986,0.0,0.186316882645,1.91011974705,2.3935639134,6.32598989942,6.32598989942
 03/13  02:00:00,13.1136844566,0.318193076909,0.0,0.225807719255,1.91011974705,2.3935639134,9.28279387584,9.28279387584
 03/13  03:00:00,13.1663492865,0.344536144364,0.0,0.252129481645,1.91011974705,2.3935639134,10.1053347745,10.1053347745
 03/13  04:00:00,13.2295803999,0.382901031912,0.0,0.276995707581,1.91011974705,2.3935639134,11.2406255633,11.2406255633
 03/13  05:00:00,13.2924383552,0.417735300278,0.0,0.305019394457,1.91011974705,2.3935639134,12.3474272539,12.3474272539
 03/13  06:00:00,22.219650233,7.51441989198,0.0,2.13554668058,1.91011974705,2.3935639134,265.96791309,265.96791309
 03/13  07:00:00,25.7453293194,7.51441989198,0.0,1.6703026124,7.6404789882,4.7871278268,218.373086679,218.373086679
 03/13  08:00:00,36.4222021434,7.51441989198,0.0,1.42911108402,19.1011974705,8.3774736969,193.597415377,193.597415377
 03/13  09:00:00,53.8512755863,7.51441989198,0.0,1.18366263713,34.3821554469,10.7710376103,161.326316119,161.326316119
 03/13  10:00:00,53.6733066506,7.51441989198,0.0,1.00569370139,34.3821554469,10.7710376103,145.126056144,145.126056144
 03/13  11:00:00,53.4071648645,7.51441989198,0.0,0.739551915366,34.3821554469,10.7710376103,124.754297815,124.754297815
 03/13  12:00:00,53.3350270614,7.51441989198,0.0,0.667414112184,34.3821554469,10.7710376103,109.427562029,109.427562029
 03/13  13:00:00,53.2784143158,7.51441989198,0.0,0.610801366584,34.3821554469,10.7710376103,96.5703620322,96.5703620322
 03/13  14:00:00,53.2254632043,7.51441989198,0.0,0.557850255153,34.3821554469,10.7710376103,86.439965801,86.439965801
 03/13  15:00:00,53.1710393116,7.51441989198,0.0,0.503426362409,34.3821554469,10.7710376103,74.5607100468,74.5607100468
 03/13  16:00:00,53.1616541444,7.51441989198,0.0,0.494041195226,34.3821554469,10.7710376103,70.0708516582,70.0708516582
 03/13  17:00:00,53.1988446043,7.51441989198,0.0,0.531231655121,34.3821554469,10.7710376103,72.2026399887,72.2026399887
 03/13  18:00:00,40.6391272326,7.51441989198,0.0,0.62901472245,22.9214369646,9.5742556536,83.1228050134,83.1228050134
 03/13  19:00:00,49.0887341084,7.51441989198,0.0,0.812621598211,22.9214369646,9.5742556536,106.945464872,106.945464872
 03/13  20:00:00,44.177475877,7.51441989198,0.0,0.918384817648,19.1011974705,8.3774736969,121.07432514,121.07432514
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.571825008,0.00214134758191,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.6708458163,0.0455433109007,0.0,0.0556188449279,1.91011974705,2.3935639134,0.977361547335,0.977361547335
 03/14  01:00:00,12.8582741038,0.146617876802,0.0,0.141972566563,1.91011974705,2.3935639134,3.99466398538,3.99466398538
 03/14  02:00:00,13.0797893491,0.279779422498,0.0,0.230326266116,1.91011974705,2.3935639134,8.11345535763,8.11345535763
 03/14  03:00:00,13.3144253222,0.447268920513,0.0,0.297472741255,1.91011974705,2.3935639134,13.1882738362,13.1882738362
 03/14  04:00:00,13.3470764449,0.430165110851,0.0,0.347227673619,1.91011974705,2.3935639134,12.7099925216,12.7099925216
 03/14  05:00:00,13.5399229096,0.588574369029,0.0,0.381664880115,1.91011974705,2.3935639134,17.5228109881,17.5228109881
 03/14  06:00:00,22.412751348,7.51441989198,0.0,2.32864779562,1.91011974705,2.3935639134,292.711128068,292.711128068
 03/14  07:00:00,25.956065645,7.51441989198,0.0,1.88103893804,7.6404789882,4.7871278268,247.563314059,247.563314059
 03/14  08:00:00,36.6249061496,7.51441989198,0.0,1.63181509025,19.1011974705,8.3774736969,217.667087955,217.667087955
 03/14  09:00:00,53.978320917,7.51441989198,0.0,1.31070796779,34.3821554469,10.7710376103,173.871203477,173.871203477
 03/14  10:00:00,53.7312399798,7.51441989198,0.0,1.06362703065,34.3821554469,10.7710376103,146.290200069,146.290200069
 03/14  11:00:00,53.5099855419,7.51441989198,0.0,0.842372592733,34.3821554469,10.7710376103,118.958566059,118.958566059
 03/14  12:00:00,53.3650177755,7.51441989198,0.0,0.697404826316,34.3821554469,10.7710376103,101.578058414,101.578058414
 03/14  13:00:00,53.2564970919,7.51441989198,0.0,0.588884142679,34.3821554469,10.7710376103,87.2629077833,87.2629077833
 03/14  14:00:00,53.1907427795,7.51441989198,0.0,0.523129830364,34.3821554469,10.7710376103,77.0696321251,77.0696321251
 03/14  15:00:00,53.1447924847,7.51441989198,0.0,0.477179535559,34.3821554469,10.7710376103,67.1153300527,67.1153300527
 03/14  16:00:00,53.1403935864,7.51441989198,0.0,0.472780637209,34.3821554469,10.7710376103,63.7597080195,63.7597080195
 03/14  17:00:00,53.1668237924,7.51441989198,0.0,0.499210843189,34.3821554469,10.7710376103,64.0712477546,64.0712477546
 03/14  18:00:00,40.5815894364,7.51441989198,0.0,0.571476926268,22.9214369646,9.5742556536,71.6379210703,71.6379210703
 03/14  19:00:00,49.0402400812,7.51441989198,0.0,0.764127571067,22.9214369646,9.5742556536,97.6931588222,97.6931588222
 03/14  20:00:00,44.1660873909,7.51441989198,0.0,0.906996331536,19.1011974705,8.3774736969,117.875482057,117.875482057
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5726853178,0.00214134758191,0.0,0.000860309795051,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.7614210133,0.0994591740794,0.0,0.0922781787686,1.91011974705,2.3935639134,2.59609606145,2.59609606145
 03/15  01:00:00,12.9646699397,0.211255395952,0.0,0.183730883293,1.91011974705,2.3935639134,5.98799471704,5.98799471704
 03/15  02:00:00,13.1722231577,0.352806561796,0.0,0.24973293548,1.91011974705,2.3935639134,10.3434895795,10.3434895795
 03/15  03:00:00,13.2441411688,0.375062030958,0.0,0.29939547744,1.91011974705,2.3935639134,10.9783542725,10.9783542725
 03/15  04:00:00,13.414059465,0.505499364511,0.0,0.338876440047,1.91011974705,2.3935639134,15.0290209483,15.0290209483
 03/15  05:00:00,13.4422704779,0.48855992711,0.0,0.384026890331,1.91011974705,2.3935639134,14.446564157,14.446564157
 03/15  06:00:00,22.4719280156,7.51441989198,0.0,2.38782446314,1.91011974705,2.3935639134,300.618636265,300.618636265
 03/15  07:00:00,25.9973479382,7.51441989198,0.0,1.92232123126,7.6404789882,4.7871278268,251.893218301,251.893218301
 03/15  08:00:00,36.6982438656,7.51441989198,0.0,1.70515280623,19.1011974705,8.3774736969,227.465408046,227.465408046
 03/15  09:00:00,54.0584987936,7.51441989198,0.0,1.39088584438,34.3821554469,10.7710376103,184.752808096,184.752808096
 03/15  10:00:00,53.7332740412,7.51441989198,0.0,1.06566109199,34.3821554469,10.7710376103,145.95948166,145.95948166
 03/15  11:00:00,53.4611466341,7.51441989198,0.0,0.793533684915,34.3821554469,10.7710376103,111.436383187,111.436383187
 03/15  12:00:00,53.2924275005,7.51441989198,0.0,0.62481455128,34.3821554469,10.7710376103,90.8466009518,90.8466009518
 03/15  13:00:00,53.1991924051,7.51441989198,0.0,0.531579455953,34.3821554469,10.7710376103,78.727222448,78.727222448
 03/15  14:00:00,53.1270729674,7.51441989198,0.0,0.459460018262,34.3821554469,10.7710376103,67.155743942,67.155743942
 03/15  15:00:00,53.0878416372,7.51441989198,0.0,0.420228688048,34.3821554469,10.7710376103,58.3706845552,58.3706845552
 03/15  16:00:00,53.100663535,7.51441989198,0.0,0.433050585774,34.3821554469,10.7710376103,57.5276663427,57.5276663427
 03/15  17:00:00,53.158467518,7.51441989198,0.0,0.490854568855,34.3821554469,10.7710376103,63.1906132775,63.1906132775
 03/15  18:00:00,40.600292187,7.51441989198,0.0,0.590179676817,22.9214369646,9.5742556536,74.8657842833,74.8657842833
 03/15  19:00:00,47.607712898,7.51441989198,0.0,0.709267054525,22.9214369646,9.5742556536,88.6250484886,88.6250484886
 03/15  20:00:00,44.099543496,7.51441989198,0.0,0.840452436659,19.1011974705,8.3774736969,106.864599656,106.864599656
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.6347893222,0.0331808701535,0.0,0.031924791628,1.91011974705,2.3935639134,0.674364633997,0.674364633997
 03/16  01:00:00,12.7700530298,0.0850567284359,0.0,0.115312640926,1.91011974705,2.3935639134,2.15707471013,2.15707471013
 03/16  02:00:00,13.0107165278,0.242054984083,0.0,0.1989778833,1.91011974705,2.3935639134,6.93128572738,6.93128572738
 03/16  03:00:00,13.129192933,0.297447774895,0.0,0.262061497611,1.91011974705,2.3935639134,8.654568014,8.654568014
 03/16  04:00:00,13.2954230527,0.426977005905,0.0,0.298762386342,1.91011974705,2.3935639134,12.5790233627,12.5790233627
 03/16  05:00:00,13.3130153122,0.405219472107,0.0,0.338112179613,1.91011974705,2.3935639134,11.9565436888,11.9565436888
 03/16  06:00:00,22.313087214,7.51441989198,0.0,2.22898366159,1.91011974705,2.3935639134,278.106596775,278.106596775
 03/16  07:00:00,24.4618288911,7.51441989198,0.0,1.76446885075,7.6404789882,4.7871278268,229.65390561,229.65390561
 03/16  08:00:00,36.4853326103,7.51441989198,0.0,1.49224155089,19.1011974705,8.3774736969,197.008140554,197.008140554
 03/16  09:00:00,53.8598522964,7.51441989198,0.0,1.19223934727,34.3821554469,10.7710376103,155.557839348,155.557839348
 03/16  10:00:00,53.6551635195,7.51441989198,0.0,0.987550570333,34.3821554469,10.7710376103,132.475540997,132.475540997
 03/16  11:00:00,53.4562957875,7.51441989198,0.0,0.788682838292,34.3821554469,10.7710376103,106.414614028,106.414614028
 03/16  12:00:00,53.3137189362,7.51441989198,0.0,0.64610598706,34.3821554469,10.7710376103,88.9852306966,88.9852306966
 03/16  13:00:00,53.220284986,7.51441989198,0.0,0.552672036862,34.3821554469,10.7710376103,79.8524806118,79.8524806118
 03/16  14:00:00,53.1952570008,7.51441989198,0.0,0.527644051584,34.3821554469,10.7710376103,77.4862087351,77.4862087351
 03/16  15:00:00,53.1966514471,7.51441989198,0.0,0.529038497889,34.3821554469,10.7710376103,73.1414036919,73.1414036919
 03/16  16:00:00,53.2279522268,7.51441989198,0.0,0.560339277618,34.3821554469,10.7710376103,74.7628182953,74.7628182953
 03/16  17:00:00,53.279602039,7.51441989198,0.0,0.6119890898,34.3821554469,10.7710376103,79.4808386809,79.4808386809
 03/16  18:00:00,40.667961857,7.51441989198,0.0,0.65784934679,22.9214369646,9.5742556536,83.3288770967,83.3288770967
 03/16  19:00:00,47.6187711584,7.51441989198,0.0,0.720325314889,22.9214369646,9.5742556536,89.6300572125,89.6300572125
 03/16  20:00:00,44.0189330004,7.51441989198,0.0,0.759841941043,19.1011974705,8.3774736969,94.7040139754,94.7040139754
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5999249877,0.0128480854914,0.0,0.0173932417693,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.6622483693,0.0370132849881,0.0,0.0555514239063,1.91011974705,2.3935639134,0.725410797413,0.725410797413
 03/17  04:00:00,12.7121879542,0.0556829242963,0.0,0.0868213694353,1.91011974705,2.3935639134,1.29044137006,1.29044137006
 03/17  05:00:00,12.7628981726,0.0858417991134,0.0,0.107372713019,1.91011974705,2.3935639134,2.18536139007,2.18536139007
 03/17  06:00:00,21.794264393,7.51441989198,0.0,1.7101608406,1.91011974705,2.3935639134,205.661054746,205.661054746
 03/17  07:00:00,23.9785261616,7.51441989198,0.0,1.28116612131,7.6404789882,4.7871278268,160.976308878,160.976308878
 03/17  08:00:00,36.1132418634,7.51441989198,0.0,1.12015080401,19.1011974705,8.3774736969,142.947249394,142.947249394
 03/17  09:00:00,53.6309247064,7.51441989198,0.0,0.963311757245,34.3821554469,10.7710376103,120.396824357,120.396824357
 03/17  10:00:00,53.5258301897,7.51441989198,0.0,0.858217240551,34.3821554469,10.7710376103,110.568804021,110.568804021
 03/17  11:00:00,53.4234802466,7.51441989198,0.0,0.755867297431,34.3821554469,10.7710376103,99.6248183478,99.6248183478
 03/17  12:00:00,53.3618316967,7.51441989198,0.0,0.694218747481,34.3821554469,10.7710376103,94.1873041977,94.1873041977
 03/17  13:00:00,53.32032545,7.51441989198,0.0,0.652712500811,34.3821554469,10.7710376103,89.8693004361,89.8693004361
 03/17  14:00:00,53.299696698,7.51441989198,0.0,0.632083748783,34.3821554469,10.7710376103,87.2089083235,87.2089083235
 03/17  15:00:00,53.2657290609,7.51441989198,0.0,0.598116111739,34.3821554469,10.7710376103,80.5470703218,80.5470703218
 03/17  16:00:00,53.2721175303,7.51441989198,0.0,0.604504581124,34.3821554469,10.7710376103,80.2765449908,80.2765449908
 03/17  17:00:00,53.3231449877,7.51441989198,0.0,0.655532038526,34.3821554469,10.7710376103,86.1265514314,86.1265514314
 03/17  18:00:00,40.715412395,7.51441989198,0.0,0.705299884843,22.9214369646,9.5742556536,91.239276099,91.239276099
 03/17  19:00:00,47.6747974012,7.51441989198,0.0,0.776351557664,22.9214369646,9.5742556536,99.2797256142,99.2797256142
 03/17  20:00:00,44.0812822166,7.51441989198,0.0,0.822191157201,19.1011974705,8.3774736969,105.641452934,105.641452934
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9791897457,0.00642404274572,0.0,0.0014730208642,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,12.0391413325,0.0307473621497,0.0,0.037101288278,1.91011974705,1.79517293505,0.539192615337,0.539192615337
 03/18  03:00:00,12.0918747424,0.0481419822634,0.0,0.0724400780069,1.91011974705,1.79517293505,1.05879581949,1.05879581949
 03/18  04:00:00,12.1301620464,0.0650752615092,0.0,0.093794102813,1.91011974705,1.79517293505,1.56914637762,1.56914637762
 03/18  05:00:00,12.1783281133,0.0938707794026,0.0,0.113164651765,1.91011974705,1.79517293505,2.44033063127,2.44033063127
 03/18  06:00:00,21.2034124314,7.51441989198,0.0,1.7176998573,1.91011974705,1.79517293505,208.37973879,208.37973879
 03/18  07:00:00,18.9719778888,7.51441989198,0.0,1.29163929929,3.8202394941,3.5903458701,164.258083956,164.258083956
 03/18  08:00:00,26.0845830758,7.51441989198,0.0,1.125534918,11.4607184823,5.9839097835,147.332044993,147.332044993
 03/18  09:00:00,40.9341954157,7.51441989198,0.0,0.924082905507,22.9214369646,9.5742556536,123.864972987,123.864972987
 03/18  10:00:00,53.2907591065,7.51441989198,0.0,0.623146157294,34.3821554469,10.7710376103,102.426551644,102.426551644
 03/18  11:00:00,52.8271368055,7.51441989198,0.0,0.159523856342,34.3821554469,10.7710376103,81.570274959,81.570274959
 03/18  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,68.1789142085,68.1789142085
 03/18  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,54.7011949357,54.7011949357
 03/18  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,45.0110164501,45.0110164501
 03/18  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,40.3497311398,40.3497311398
 03/18  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,37.1886920666,37.1886920666
 03/18  17:00:00,52.7847790244,7.51441989198,0.0,0.117166075204,34.3821554469,10.7710376103,41.9647372786,41.9647372786
 03/18  18:00:00,35.3266045873,7.51441989198,0.0,0.333513527935,19.1011974705,8.3774736969,61.7036662678,61.7036662678
 03/18  19:00:00,32.3036861396,7.51441989198,0.0,0.456304648493,11.4607184823,5.9839097835,72.845923525,72.845923525
 03/18  20:00:00,33.7632747438,7.51441989198,0.0,0.538226585981,11.4607184823,5.9839097835,80.205028628,80.205028628
 03/18  21:00:00,23.8114605462,7.51441989198,0.0,0.620455290037,3.8202394941,3.5903458701,92.7188752092,92.7188752092
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9779225052,0.00428269516381,0.0,0.00234712798017,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,12.0688473362,0.0418145805039,0.0,0.0557400736227,1.91011974705,1.79517293505,0.869225730832,0.869225730832
 03/19  06:00:00,12.1944537541,0.11437305361,0.0,0.108788018361,1.91011974705,1.79517293505,3.04641034283,3.04641034283
 03/19  07:00:00,6.76700611585,0.167117286395,0.0,0.13926281402,1.91011974705,1.79517293505,4.68736535621,4.68736535621
 03/19  08:00:00,16.5793477063,7.51441989198,0.0,1.65434245008,3.8202394941,3.5903458701,218.14142264,218.14142264
 03/19  09:00:00,15.859093008,7.51441989198,0.0,0.93408775184,3.8202394941,3.5903458701,153.114860373,153.114860373
 03/19  10:00:00,30.3986517882,7.51441989198,0.0,0.422582179602,15.2809579764,7.1806917402,112.045728099,112.045728099
 03/19  11:00:00,30.0293884778,7.51013719681,0.0,0.0576015643745,15.2809579764,7.1806917402,88.7545940676,88.7545940676
 03/19  12:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,66.6310715355,66.6310715355
 03/19  13:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,56.0482414946,56.0482414946
 03/19  14:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,45.4650462707,45.4650462707
 03/19  15:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,35.9018121778,35.9018121778
 03/19  16:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,30.4953230037,30.4953230037
 03/19  17:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,44.0528224265,44.0528224265
 03/19  18:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,58.887611321,58.887611321
 03/19  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.6268788743,0.038585998094,0.0,0.0186092157072,1.91011974705,2.3935639134,0.835077602662,0.835077602662
 03/20  05:00:00,12.7122173226,0.0621402064225,0.0,0.0803934556939,1.91011974705,2.3935639134,1.47937393535,1.47937393535
 03/20  06:00:00,21.8485314802,7.51441989198,0.0,1.7644279278,1.91011974705,2.3935639134,230.044530163,230.044530163
 03/20  07:00:00,23.997375802,7.51441989198,0.0,1.30001576171,7.6404789882,4.7871278268,178.635576146,178.635576146
 03/20  08:00:00,36.0542847654,7.51441989198,0.0,1.06119370601,19.1011974705,8.3774736969,149.437185052,149.437185052
 03/20  09:00:00,53.4098666548,7.51441989198,0.0,0.742253705646,34.3821554469,10.7710376103,109.15929132,109.15929132
 03/20  10:00:00,53.1293593346,7.51441989198,0.0,0.461746385404,34.3821554469,10.7710376103,82.8232466936,82.8232466936
 03/20  11:00:00,52.9944144351,7.51441989198,0.0,0.326801485972,34.3821554469,10.7710376103,58.743708321,58.743708321
 03/20  12:00:00,52.9388951463,7.51441989198,0.0,0.271282197116,34.3821554469,10.7710376103,48.4516459463,48.4516459463
 03/20  13:00:00,52.9043063458,7.51441989198,0.0,0.236693396612,34.3821554469,10.7710376103,43.9263061877,43.9263061877
 03/20  14:00:00,52.8850103999,7.51441989198,0.0,0.217397450674,34.3821554469,10.7710376103,40.4885563348,40.4885563348
 03/20  15:00:00,52.8596963703,7.51441989198,0.0,0.192083421158,34.3821554469,10.7710376103,33.5830792014,33.5830792014
 03/20  16:00:00,52.8866034402,7.51441989198,0.0,0.218990491016,34.3821554469,10.7710376103,35.0401539067,35.0401539067
 03/20  17:00:00,52.9791251254,7.51441989198,0.0,0.311512176266,34.3821554469,10.7710376103,45.6711963244,45.6711963244
 03/20  18:00:00,40.4211687007,7.51441989198,0.0,0.411056190497,22.9214369646,9.5742556536,58.3565329282,58.3565329282
 03/20  19:00:00,47.4073516361,7.51441989198,0.0,0.50890579258,22.9214369646,9.5742556536,70.1611635556,70.1611635556
 03/20  20:00:00,43.8124910985,7.51441989198,0.0,0.553400039143,19.1011974705,8.3774736969,74.5966743881,74.5966743881
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,21.5052751874,7.51441989198,0.0,1.42117163496,1.91011974705,2.3935639134,170.12107437,170.12107437
 03/21  07:00:00,22.3566256677,7.51441989198,0.0,1.03693229407,7.6404789882,4.7871278268,131.828739221,131.828739221
 03/21  08:00:00,35.8973306145,7.51441989198,0.0,0.904239555108,19.1011974705,8.3774736969,117.140605777,117.140605777
 03/21  09:00:00,53.4317844822,7.51441989198,0.0,0.764171533012,34.3821554469,10.7710376103,97.5926228197,97.5926228197
 03/21  10:00:00,53.3337898703,7.51441989198,0.0,0.666176921118,34.3821554469,10.7710376103,89.6919626278,89.6919626278
 03/21  11:00:00,53.2340153147,7.51441989198,0.0,0.56640236554,34.3821554469,10.7710376103,78.006218816,78.006218816
 03/21  12:00:00,53.1860172987,7.51441989198,0.0,0.518404349567,34.3821554469,10.7710376103,72.008483476,72.008483476
 03/21  13:00:00,53.168037747,7.51441989198,0.0,0.500424797862,34.3821554469,10.7710376103,70.1766853496,70.1766853496
 03/21  14:00:00,53.1856008763,7.51441989198,0.0,0.517987927131,34.3821554469,10.7710376103,73.2601958489,73.2601958489
 03/21  15:00:00,53.1888284527,7.51441989198,0.0,0.521215503527,34.3821554469,10.7710376103,71.9554095733,71.9554095733
 03/21  16:00:00,53.2200342091,7.51441989198,0.0,0.552421259877,34.3821554469,10.7710376103,75.1212754965,75.1212754965
 03/21  17:00:00,53.2723518254,7.51441989198,0.0,0.604738876221,34.3821554469,10.7710376103,80.907978812,80.907978812
 03/21  18:00:00,40.7178098778,7.51441989198,0.0,0.707697367629,22.9214369646,9.5742556536,85.8659569484,85.8659569484
 03/21  19:00:00,47.6873856376,7.51441989198,0.0,0.788939794056,22.9214369646,9.5742556536,94.6333622483,94.6333622483
 03/21  20:00:00,44.036094758,7.51441989198,0.0,0.77700369859,19.1011974705,8.3774736969,98.9169384402,98.9169384402
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5762311054,0.00642404274572,0.0,0.000123402234125,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.6052700591,0.0128480854914,0.0,0.0227383131355,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.6643129022,0.0373648176646,0.0,0.0572644240447,1.91011974705,2.3935639134,0.73608380138,0.73608380138
 03/22  05:00:00,12.694872356,0.0409050316891,0.0,0.0842836638654,1.91011974705,2.3935639134,0.842628011462,0.842628011462
 03/22  06:00:00,21.7542517235,7.51441989198,0.0,1.67014817106,1.91011974705,2.3935639134,199.083621423,199.083621423
 03/22  07:00:00,22.5783421477,7.51441989198,0.0,1.25864877408,7.6404789882,4.7871278268,157.710788805,157.710788805
 03/22  08:00:00,36.0976766059,7.51441989198,0.0,1.10458554657,19.1011974705,8.3774736969,140.791515678,140.791515678
 03/22  09:00:00,53.6192172518,7.51441989198,0.0,0.951604302591,34.3821554469,10.7710376103,119.032973032,119.032973032
 03/22  10:00:00,53.5352587027,7.51441989198,0.0,0.867645753559,34.3821554469,10.7710376103,112.691673192,112.691673192
 03/22  11:00:00,53.4525967136,7.51441989198,0.0,0.784983764403,34.3821554469,10.7710376103,103.71023595,103.71023595
 03/22  12:00:00,53.4097938005,7.51441989198,0.0,0.742180851342,34.3821554469,10.7710376103,100.532544463,100.532544463
 03/22  13:00:00,53.3689972256,7.51441989198,0.0,0.701384276438,34.3821554469,10.7710376103,96.3628265894,96.3628265894
 03/22  14:00:00,53.33066449,7.51441989198,0.0,0.663051540869,34.3821554469,10.7710376103,91.1803707051,91.1803707051
 03/22  15:00:00,53.3202249566,7.51441989198,0.0,0.65261200738,34.3821554469,10.7710376103,87.6020572188,87.6020572188
 03/22  16:00:00,53.3508310024,7.51441989198,0.0,0.683218053225,34.3821554469,10.7710376103,90.2105948447,90.2105948447
 03/22  17:00:00,53.4049934096,7.51441989198,0.0,0.737380460399,34.3821554469,10.7710376103,96.1863662273,96.1863662273
 03/22  18:00:00,40.7968707449,7.51441989198,0.0,0.78675823469,22.9214369646,9.5742556536,101.711925987,101.711925987
 03/22  19:00:00,46.3701532875,7.51441989198,0.0,0.849374110618,22.9214369646,9.5742556536,108.494661206,108.494661206
 03/22  20:00:00,44.1455631875,7.51441989198,0.0,0.886472128158,19.1011974705,8.3774736969,113.537592367,113.537592367
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5919309943,0.00856539032763,0.0,0.0136819434985,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.6674294313,0.0295508884696,0.0,0.0681948823495,1.91011974705,2.3935639134,0.503431269727,0.503431269727
 03/23  02:00:00,12.6660389997,0.0354856177251,0.0,0.0608697215324,1.91011974705,2.3935639134,0.679780041528,0.679780041528
 03/23  03:00:00,12.7032428298,0.047911592581,0.0,0.0856475767787,1.91011974705,2.3935639134,1.05148290197,1.05148290197
 03/23  04:00:00,12.7465395275,0.0682877127468,0.0,0.10856815432,1.91011974705,2.3935639134,1.66506558187,1.66506558187
 03/23  05:00:00,12.7926910022,0.0963770099756,0.0,0.126630331761,1.91011974705,2.3935639134,2.50621605378,2.50621605378
 03/23  06:00:00,21.8363349091,7.51441989198,0.0,1.75223135669,1.91011974705,2.3935639134,208.295806082,208.295806082
 03/23  07:00:00,22.6387949687,7.51441989198,0.0,1.31910159502,7.6404789882,4.7871278268,163.49593367,163.49593367
 03/23  08:00:00,36.1274281426,7.51441989198,0.0,1.13433708327,19.1011974705,8.3774736969,145.005609242,145.005609242
 03/23  09:00:00,53.6319633102,7.51441989198,0.0,0.964350361047,34.3821554469,10.7710376103,123.675666086,123.675666086
 03/23  10:00:00,53.3781493323,7.51441989198,0.0,0.7105363831,34.3821554469,10.7710376103,113.812045908,113.812045908
 03/23  11:00:00,53.1516577825,7.51441989198,0.0,0.48404483333,34.3821554469,10.7710376103,101.961872633,101.961872633
 03/23  12:00:00,53.0341193188,7.51441989198,0.0,0.366506369632,34.3821554469,10.7710376103,94.7448976741,94.7448976741
 03/23  13:00:00,52.9365131871,7.51441989198,0.0,0.268900237879,34.3821554469,10.7710376103,89.0662490735,89.0662490735
 03/23  14:00:00,53.0243869617,7.51441989198,0.0,0.356774012565,34.3821554469,10.7710376103,85.7775325022,85.7775325022
 03/23  15:00:00,53.1429204318,7.51441989198,0.0,0.475307482596,34.3821554469,10.7710376103,81.8813404377,81.8813404377
 03/23  16:00:00,53.2300675493,7.51441989198,0.0,0.562454600116,34.3821554469,10.7710376103,84.5335935205,84.5335935205
 03/23  17:00:00,53.2947830733,7.51441989198,0.0,0.627170124125,34.3821554469,10.7710376103,89.5933984807,89.5933984807
 03/23  18:00:00,40.692788471,7.51441989198,0.0,0.682675960809,22.9214369646,9.5742556536,94.0555447899,94.0555447899
 03/23  19:00:00,46.2877394721,7.51441989198,0.0,0.766960295282,22.9214369646,9.5742556536,103.040663975,103.040663975
 03/23  20:00:00,44.0698467368,7.51441989198,0.0,0.810755677452,19.1011974705,8.3774736969,108.165515294,108.165515294
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5789753451,0.00642404274572,0.0,0.00286764189997,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.6254604174,0.023116117,0.0,0.0326606399264,1.91011974705,2.3935639134,0.310808381186,0.310808381186
 03/24  03:00:00,12.6799687898,0.0461345964254,0.0,0.0641505329245,1.91011974705,2.3935639134,0.997767704155,0.997767704155
 03/24  04:00:00,12.7450457246,0.0724005619809,0.0,0.10296150215,1.91011974705,2.3935639134,1.78435701532,1.78435701532
 03/24  05:00:00,12.8170053317,0.115743045922,0.0,0.131578625337,1.91011974705,2.3935639134,3.0834430746,3.0834430746
 03/24  06:00:00,21.8475276371,7.51441989198,0.0,1.76342408463,1.91011974705,2.3935639134,216.078493221,216.078493221
 03/24  07:00:00,22.6698551061,7.51441989198,0.0,1.35016173249,7.6404789882,4.7871278268,173.448153533,173.448153533
 03/24  08:00:00,36.1630973766,7.51441989198,0.0,1.17000631718,19.1011974705,8.3774736969,154.188398685,154.188398685
 03/24  09:00:00,53.5144560254,7.51441989198,0.0,0.846843076237,34.3821554469,10.7710376103,120.748496046,120.748496046
 03/24  10:00:00,53.1090716255,7.51441989198,0.0,0.441458676281,34.3821554469,10.7710376103,99.6313052986,99.6313052986
 03/24  11:00:00,52.8313930217,7.51441989198,0.0,0.163780072515,34.3821554469,10.7710376103,81.8809830844,81.8809830844
 03/24  12:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,65.5475067142,65.5475067142
 03/24  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,54.4365934385,54.4365934385
 03/24  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,46.9404943012,46.9404943012
 03/24  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,36.4710935511,36.4710935511
 03/24  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,31.8163594826,31.8163594826
 03/24  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,33.9647174736,33.9647174736
 03/24  18:00:00,40.0807932809,7.51013719681,0.0,0.0749634658832,22.9214369646,9.5742556536,41.3518331911,41.3518331911
 03/24  19:00:00,45.8744343532,7.51441989198,0.0,0.353655176338,22.9214369646,9.5742556536,64.0282055372,64.0282055372
 03/24  20:00:00,43.7823321922,7.51441989198,0.0,0.523241132815,19.1011974705,8.3774736969,84.3607175553,84.3607175553
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,12.005394903,0.0258423939728,0.0,0.00825982693734,1.91011974705,1.79517293505,0.583064278531,0.583064278531
 03/25  04:00:00,12.1192506706,0.0729634178831,0.0,0.0749945705734,1.91011974705,1.79517293505,1.80297429254,1.80297429254
 03/25  05:00:00,12.3035391627,0.202623157893,0.0,0.129623322756,1.91011974705,1.79517293505,5.78610541603,5.78610541603
 03/25  06:00:00,21.3327548692,7.51441989198,0.0,1.84704229517,1.91011974705,1.79517293505,238.250938306,238.250938306
 03/25  07:00:00,17.7525134618,7.51441989198,0.0,1.44984153893,3.8202394941,3.5903458701,199.299819536,199.299819536
 03/25  08:00:00,26.116944361,7.51441989198,0.0,1.15789620318,11.4607184823,5.9839097835,170.726334861,170.726334861
 03/25  09:00:00,40.7459404218,7.51441989198,0.0,0.735827911586,22.9214369646,9.5742556536,129.153012616,129.153012616
 03/25  10:00:00,53.0739943524,7.51441989198,0.0,0.406381403229,34.3821554469,10.7710376103,94.2624750901,94.2624750901
 03/25  11:00:00,52.7031180307,7.50799584923,0.0,0.041929124309,34.3821554469,10.7710376103,61.0651308029,61.0651308029
 03/25  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,41.8298235373,41.8298235373
 03/25  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,29.6137522731,29.6137522731
 03/25  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,20.743922932,20.743922932
 03/25  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,13.9102065484,13.9102065484
 03/25  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,10.0300148713,10.0300148713
 03/25  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,15.5187439758,15.5187439758
 03/25  18:00:00,35.005377189,7.50585450165,0.0,0.0208515199036,19.1011974705,8.3774736969,35.3286082167,35.3286082167
 03/25  19:00:00,30.6773820742,7.51441989198,0.0,0.207667249754,11.4607184823,5.9839097835,49.8065792888,49.8065792888
 03/25  20:00:00,33.5495576623,7.51441989198,0.0,0.324509504558,11.4607184823,5.9839097835,58.4870830881,58.4870830881
 03/25  21:00:00,23.6241749869,7.51441989198,0.0,0.433169730734,3.8202394941,3.5903458701,75.4781349775,75.4781349775
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,16.0055196324,7.51441989198,0.0,1.0805143762,3.8202394941,3.5903458701,145.099431543,145.099431543
 03/26  09:00:00,15.5905128522,7.51441989198,0.0,0.66550759598,3.8202394941,3.5903458701,105.908933219,105.908933219
 03/26  10:00:00,30.2703120568,7.51441989198,0.0,0.294242448264,15.2809579764,7.1806917402,78.0604971464,78.0604971464
 03/26  11:00:00,29.9885539757,7.50585450165,0.0,0.0210497574989,15.2809579764,7.1806917402,63.3860664099,63.3860664099
 03/26  12:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,43.5271546067,43.5271546067
 03/26  13:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,39.35991017,39.35991017
 03/26  14:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,32.665485787,32.665485787
 03/26  15:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,26.6647514521,26.6647514521
 03/26  16:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,28.6434915925,28.6434915925
 03/26  17:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,46.2373933179,46.2373933179
 03/26  18:00:00,19.9647552078,7.51013719681,0.0,0.0270111960029,7.6404789882,4.7871278268,60.6938670526,60.6938670526
 03/26  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,21.5689167292,7.51441989198,0.0,1.48481317675,1.91011974705,2.3935639134,186.820291104,186.820291104
 03/27  07:00:00,21.0496447364,7.51441989198,0.0,1.10761802945,7.6404789882,4.7871278268,149.132811738,149.132811738
 03/27  08:00:00,35.9992437222,7.51441989198,0.0,1.00615266281,19.1011974705,8.3774736969,138.361056912,138.361056912
 03/27  09:00:00,53.5538904795,7.51441989198,0.0,0.886277530328,34.3821554469,10.7710376103,120.748646611,120.748646611
 03/27  10:00:00,53.4772932691,7.51441989198,0.0,0.809680319874,34.3821554469,10.7710376103,114.680194719,114.680194719
 03/27  11:00:00,53.4117743954,7.51441989198,0.0,0.744161446229,34.3821554469,10.7710376103,107.605739771,107.605739771
 03/27  12:00:00,53.3985352179,7.51441989198,0.0,0.730922268703,34.3821554469,10.7710376103,107.774924236,107.774924236
 03/27  13:00:00,53.4015384631,7.51441989198,0.0,0.733925513892,34.3821554469,10.7710376103,108.778672372,108.778672372
 03/27  14:00:00,53.3973888952,7.51441989198,0.0,0.729775946014,34.3821554469,10.7710376103,108.24046955,108.24046955
 03/27  15:00:00,53.3664645579,7.51441989198,0.0,0.698851608679,34.3821554469,10.7710376103,102.832106173,102.832106173
 03/27  16:00:00,53.382081226,7.51441989198,0.0,0.71446827682,34.3821554469,10.7710376103,103.365905967,103.365905967
 03/27  17:00:00,53.4447816264,7.51441989198,0.0,0.777168677245,34.3821554469,10.7710376103,109.78313332,109.78313332
 03/27  18:00:00,40.8613820994,7.51441989198,0.0,0.851269589234,22.9214369646,9.5742556536,117.692955847,117.692955847
 03/27  19:00:00,46.4791340258,7.51441989198,0.0,0.958354848969,22.9214369646,9.5742556536,129.848579187,129.848579187
 03/27  20:00:00,44.2722570751,7.51441989198,0.0,1.0131660157,19.1011974705,8.3774736969,136.141864008,136.141864008
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5993956035,0.0192599135659,0.0,0.0104520294843,1.91011974705,2.3935639134,0.387703222463,0.387703222463
 03/27  24:00:00,12.7551580605,0.0902439778898,0.0,0.0952304221936,1.91011974705,2.3935639134,2.31122022615,2.31122022615
 03/28  01:00:00,12.8508920303,0.124166720091,0.0,0.157041649739,1.91011974705,2.3935639134,3.32827067869,3.32827067869
 03/28  02:00:00,12.9955776641,0.228646632583,0.0,0.197247371077,1.91011974705,2.3935639134,6.51584080435,6.51584080435
 03/28  03:00:00,13.0605281932,0.263996008193,0.0,0.226848524521,1.91011974705,2.3935639134,7.64672249224,7.64672249224
 03/28  04:00:00,13.143611666,0.318644563922,0.0,0.255283441613,1.91011974705,2.3935639134,9.25664394535,9.25664394535
 03/28  05:00:00,13.2033439816,0.355649802927,0.0,0.278010518215,1.91011974705,2.3935639134,10.4513129379,10.4513129379
 03/28  06:00:00,22.1508662897,7.51441989198,0.0,2.06676273726,1.91011974705,2.3935639134,260.143622704,260.143622704
 03/28  07:00:00,21.5821435606,7.51441989198,0.0,1.64011685357,7.6404789882,4.7871278268,214.460338594,214.460338594
 03/28  08:00:00,36.4568435181,7.51441989198,0.0,1.46375245875,19.1011974705,8.3774736969,194.907103622,194.907103622
 03/28  09:00:00,53.950876385,7.51441989198,0.0,1.2832634358,34.3821554469,10.7710376103,170.207147324,170.207147324
 03/28  10:00:00,53.8460136392,7.51441989198,0.0,1.17840069007,34.3821554469,10.7710376103,161.666739953,161.666739953
 03/28  11:00:00,53.7336146453,7.51441989198,0.0,1.06600169609,34.3821554469,10.7710376103,148.382503996,148.382503996
 03/28  12:00:00,53.6635641213,7.51441989198,0.0,0.995951172127,34.3821554469,10.7710376103,141.880623996,141.880623996
 03/28  13:00:00,53.6124176556,7.51441989198,0.0,0.944804706435,34.3821554469,10.7710376103,135.17184106,135.17184106
 03/28  14:00:00,53.5673915887,7.51441989198,0.0,0.899778639481,34.3821554469,10.7710376103,128.052845289,128.052845289
 03/28  15:00:00,53.5288834923,7.51441989198,0.0,0.861270543142,34.3821554469,10.7710376103,120.112798841,120.112798841
 03/28  16:00:00,53.5566708854,7.51441989198,0.0,0.889057936242,34.3821554469,10.7710376103,121.727239469,121.727239469
 03/28  17:00:00,53.6173648445,7.51441989198,0.0,0.949751895329,34.3821554469,10.7710376103,127.384591996,127.384591996
 03/28  18:00:00,41.0267708,7.51441989198,0.0,1.01665828984,22.9214369646,9.5742556536,133.974422158,133.974422158
 03/28  19:00:00,46.628300877,7.51441989198,0.0,1.10752170018,22.9214369646,9.5742556536,143.922992359,143.922992359
 03/28  20:00:00,44.4224835512,7.51441989198,0.0,1.16339249185,19.1011974705,8.3774736969,150.655173363,150.655173363
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
