Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/28  22:00:00,12.5908811778,0.0173808231601,0.0,0.00381669422276,1.91011974705,2.3935639134,0.394823807059,0.394823807059
 03/28  23:00:00,12.7887249068,0.108609771945,0.0,0.110431474373,1.91011974705,2.3935639134,2.85447099192,2.85447099192
 03/28  24:00:00,12.9867798776,0.217026749657,0.0,0.200069467445,1.91011974705,2.3935639134,6.16391336366,6.16391336366
 03/29  01:00:00,13.0990945998,0.277974627291,0.0,0.251436312072,1.91011974705,2.3935639134,8.01477832498,8.01477832498
 03/29  02:00:00,13.2748159702,0.403187714157,0.0,0.301944595618,1.91011974705,2.3935639134,11.8731823888,11.8731823888
 03/29  03:00:00,13.329994015,0.410345953034,0.0,0.349964401515,1.91011974705,2.3935639134,12.0444835478,12.0444835478
 03/29  04:00:00,13.5101170609,0.547092756482,0.0,0.393340644005,1.91011974705,2.3935639134,16.3034027207,16.3034027207
 03/29  05:00:00,13.6207221965,0.616672898336,0.0,0.434365637733,1.91011974705,2.3935639134,18.5282946007,18.5282946007
 03/29  06:00:00,22.4971240301,7.51441989198,0.0,2.41302047766,1.91011974705,2.3935639134,296.660945417,296.660945417
 03/29  07:00:00,21.869932032,7.51441989198,0.0,1.92790532504,7.6404789882,4.7871278268,250.17231559,250.17231559
 03/29  08:00:00,36.6509110515,7.51441989198,0.0,1.65781999209,19.1011974705,8.3774736969,223.433426478,223.433426478
 03/29  09:00:00,53.9129633298,7.51441989198,0.0,1.24535038059,34.3821554469,10.7710376103,188.279887012,188.279887012
 03/29  10:00:00,53.5159064453,7.51441989198,0.0,0.848293496148,34.3821554469,10.7710376103,170.889952804,170.889952804
 03/29  11:00:00,53.167042733,7.51441989198,0.0,0.499429783805,34.3821554469,10.7710376103,149.592313756,149.592313756
 03/29  12:00:00,52.9282496819,7.51441989198,0.0,0.260636732755,34.3821554469,10.7710376103,133.664940571,133.664940571
 03/29  13:00:00,52.7500535202,7.51441989198,0.0,0.0824405710387,34.3821554469,10.7710376103,118.499548185,118.499548185
 03/29  14:00:00,52.6599678164,7.50585450165,0.0,0.000920257571745,34.3821554469,10.7710376103,107.231785369,107.231785369
 03/29  15:00:00,52.6572990595,7.50371315407,0.0,0.00039284823009,34.3821554469,10.7710376103,99.9446483056,99.9446483056
 03/29  16:00:00,52.7852237853,7.51441989198,0.0,0.117610836169,34.3821554469,10.7710376103,96.1973328663,96.1973328663
 03/29  17:00:00,53.068324032,7.51441989198,0.0,0.400711082849,34.3821554469,10.7710376103,98.0262247973,98.0262247973
 03/29  18:00:00,40.6187742817,7.51441989198,0.0,0.608661771535,22.9214369646,9.5742556536,104.402657466,104.402657466
 03/29  19:00:00,46.2928177448,7.51441989198,0.0,0.772038567954,22.9214369646,9.5742556536,117.758861022,117.758861022
 03/29  20:00:00,44.1503451766,7.51441989198,0.0,0.891254117243,19.1011974705,8.3774736969,129.310444113,129.310444113
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.6029020675,0.0276175660244,0.0,0.00560084098141,1.91011974705,2.3935639134,0.729836500925,0.729836500925
 03/29  24:00:00,12.8855605342,0.197083754887,0.0,0.11879311891,1.91011974705,2.3935639134,5.58724658217,5.58724658217
 03/30  01:00:00,13.1488498328,0.370511105639,0.0,0.208655066738,1.91011974705,2.3935639134,10.8746950225,10.8746950225
 03/30  02:00:00,13.2100210914,0.366802996481,0.0,0.273534434503,1.91011974705,2.3935639134,10.7609074719,10.7609074719
 03/30  03:00:00,13.4348106547,0.544488380762,0.0,0.320638613512,1.91011974705,2.3935639134,16.2056810431,16.2056810431
 03/30  04:00:00,13.4781198939,0.548610239673,0.0,0.35982599374,1.91011974705,2.3935639134,16.4554905754,16.4554905754
 03/30  05:00:00,13.9073667059,0.94389963545,0.0,0.393783410016,1.91011974705,2.3935639134,28.8326073847,28.8326073847
 03/30  06:00:00,22.4283421618,7.51441989198,0.0,2.34423860934,1.91011974705,2.3935639134,301.264533312,301.264533312
 03/30  07:00:00,21.7958172799,7.51441989198,0.0,1.85379057297,7.6404789882,4.7871278268,252.019256569,252.019256569
 03/30  08:00:00,36.5447924833,7.51441989198,0.0,1.5517014239,19.1011974705,8.3774736969,217.084892801,217.084892801
 03/30  09:00:00,53.8951597653,7.51441989198,0.0,1.22754681612,34.3821554469,10.7710376103,169.343800711,169.343800711
 03/30  10:00:00,53.6669727885,7.51441989198,0.0,0.999359839341,34.3821554469,10.7710376103,142.878761711,142.878761711
 03/30  11:00:00,53.5185205008,7.51441989198,0.0,0.850907551584,34.3821554469,10.7710376103,122.672468113,122.672468113
 03/30  12:00:00,53.412045564,7.51441989198,0.0,0.744432614779,34.3821554469,10.7710376103,109.068524525,109.068524525
 03/30  13:00:00,53.3129681058,7.51441989198,0.0,0.645355156649,34.3821554469,10.7710376103,95.2457574833,95.2457574833
 03/30  14:00:00,53.2288516134,7.51441989198,0.0,0.561238664197,34.3821554469,10.7710376103,81.9164755452,81.9164755452
 03/30  15:00:00,53.1801708195,7.51441989198,0.0,0.512557870319,34.3821554469,10.7710376103,72.1019161016,72.1019161016
 03/30  16:00:00,53.250960649,7.51441989198,0.0,0.583347699781,34.3821554469,10.7710376103,81.1619935197,81.1619935197
 03/30  17:00:00,53.3710558088,7.51441989198,0.0,0.703442859663,34.3821554469,10.7710376103,96.3459528959,96.3459528959
 03/30  18:00:00,40.7762240591,7.51441989198,0.0,0.766111548906,22.9214369646,9.5742556536,102.347133862,102.347133862
 03/30  19:00:00,44.9659497108,7.51441989198,0.0,0.822837200604,22.9214369646,9.5742556536,107.578841236,107.578841236
 03/30  20:00:00,44.1100577798,7.51441989198,0.0,0.85096672047,19.1011974705,8.3774736969,110.75694857,110.75694857
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.588384722,0.00856539032763,0.0,0.0101356712512,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.6785897617,0.0393984253407,0.0,0.0695076758833,1.91011974705,2.3935639134,0.797020696295,0.797020696295
 03/31  03:00:00,12.7942468518,0.103096488635,0.0,0.121466702674,1.91011974705,2.3935639134,2.70873678494,2.70873678494
 03/31  04:00:00,12.8130193569,0.100498001055,0.0,0.142837695405,1.91011974705,2.3935639134,2.62847242044,2.62847242044
 03/31  05:00:00,12.83708888,0.122342921897,0.0,0.145062297668,1.91011974705,2.3935639134,3.28036620164,3.28036620164
 03/31  06:00:00,20.4449988272,7.51441989198,0.0,1.73856194142,1.91011974705,2.3935639134,212.230602743,212.230602743
 03/31  07:00:00,21.2554568411,7.51441989198,0.0,1.3134301341,7.6404789882,4.7871278268,166.258504784,166.258504784
 03/31  08:00:00,36.124936207,7.51441989198,0.0,1.13184514762,19.1011974705,8.3774736969,146.696682621,146.696682621
 03/31  09:00:00,53.6257555895,7.51441989198,0.0,0.958142640338,34.3821554469,10.7710376103,123.53254848,123.53254848
 03/31  10:00:00,53.5237526845,7.51441989198,0.0,0.856139735345,34.3821554469,10.7710376103,117.514466952,117.514466952
 03/31  11:00:00,53.3448656075,7.51441989198,0.0,0.6772526583,34.3821554469,10.7710376103,106.114633402,106.114633402
 03/31  12:00:00,53.3178800072,7.51441989198,0.0,0.650267058069,34.3821554469,10.7710376103,99.7402390607,99.7402390607
 03/31  13:00:00,53.2886578053,7.51441989198,0.0,0.621044856145,34.3821554469,10.7710376103,93.3750606983,93.3750606983
 03/31  14:00:00,53.1873582102,7.51441989198,0.0,0.519745260988,34.3821554469,10.7710376103,84.9952236014,84.9952236014
 03/31  15:00:00,53.0945583678,7.51441989198,0.0,0.426945418591,34.3821554469,10.7710376103,73.8816875579,73.8816875579
 03/31  16:00:00,52.9355420159,7.51441989198,0.0,0.26792906671,34.3821554469,10.7710376103,67.3663164849,67.3663164849
 03/31  17:00:00,53.0150316427,7.51441989198,0.0,0.347418693573,34.3821554469,10.7710376103,69.0716543457,69.0716543457
 03/31  18:00:00,40.5101863172,7.51441989198,0.0,0.500073807,22.9214369646,9.5742556536,76.4294303097,76.4294303097
 03/31  19:00:00,44.8168164215,7.51441989198,0.0,0.673703911358,22.9214369646,9.5742556536,92.173612464,92.173612464
 03/31  20:00:00,44.0572506007,7.51441989198,0.0,0.798159541315,19.1011974705,8.3774736969,105.581983738,105.581983738
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9919744601,0.0128480854914,0.0,0.00783369248375,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,12.0149625646,0.0128480854914,0.0,0.0308217969973,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,12.0277472841,0.0128480854914,0.0,0.0436065165456,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,12.0614210725,0.0348152504113,0.0,0.0553131399947,1.91011974705,1.79517293505,0.658775618877,0.658775618877
 04/01  06:00:00,19.7010228517,7.51441989198,0.0,1.59297694427,1.91011974705,1.79517293505,187.385788312,187.385788312
 04/01  07:00:00,16.0507898708,7.51441989198,0.0,1.12578461465,3.8202394941,3.5903458701,141.589623127,141.589623127
 04/01  08:00:00,25.8102563496,7.51441989198,0.0,0.851208191862,11.4607184823,5.9839097835,114.257741175,114.257741175
 04/01  09:00:00,40.6062378732,7.51441989198,0.0,0.596125363012,22.9214369646,9.5742556536,84.2808321615,84.2808321615
 04/01  10:00:00,53.1329686027,7.51441989198,0.0,0.465355653501,34.3821554469,10.7710376103,61.1360768652,61.1360768652
 04/01  11:00:00,52.89931201,7.51441989198,0.0,0.231699060808,34.3821554469,10.7710376103,37.4113825967,37.4113825967
 04/01  12:00:00,52.7671630179,7.51441989198,0.0,0.0995500687357,34.3821554469,10.7710376103,25.22974801,25.22974801
 04/01  13:00:00,52.6592652308,7.50371315407,0.0,0.00235901951243,34.3821554469,10.7710376103,16.1382847845,16.1382847845
 04/01  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,8.50871089979,8.50871089979
 04/01  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,7.15274259885,7.15274259885
 04/01  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,7.04206313137,7.04206313137
 04/01  17:00:00,52.6882977273,7.51227854439,0.0,0.0228261257119,34.3821554469,10.7710376103,9.84749588656,9.84749588656
 04/01  18:00:00,35.162473128,7.51441989198,0.0,0.169382068641,19.1011974705,8.3774736969,26.8289723796,26.8289723796
 04/01  19:00:00,29.3561755609,7.51441989198,0.0,0.264127403139,11.4607184823,5.9839097835,37.737122405,37.737122405
 04/01  20:00:00,33.5414233964,7.51441989198,0.0,0.316375238634,11.4607184823,5.9839097835,41.9693742003,41.9693742003
 04/01  21:00:00,23.5825709184,7.51441989198,0.0,0.391565662244,3.8202394941,3.5903458701,54.3468498009,54.3468498009
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,16.1905994572,7.51441989198,0.0,1.265594201,3.8202394941,3.5903458701,150.523092807,150.523092807
 04/02  09:00:00,15.6193916518,7.51441989198,0.0,0.69438639559,3.8202394941,3.5903458701,113.061555231,113.061555231
 04/02  10:00:00,30.3871915589,7.51441989198,0.0,0.411121950341,15.2809579764,7.1806917402,94.1289439051,94.1289439051
 04/02  11:00:00,30.2620997352,7.51441989198,0.0,0.286030126624,15.2809579764,7.1806917402,85.8979378132,85.8979378132
 04/02  12:00:00,40.0618977787,7.51013719681,0.0,0.056067963703,22.9214369646,9.5742556536,66.0181661992,66.0181661992
 04/02  13:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,50.4687479377,50.4687479377
 04/02  14:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,41.2155119609,41.2155119609
 04/02  15:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,38.2862282669,38.2862282669
 04/02  16:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,36.9154559682,36.9154559682
 04/02  17:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,57.5015274066,57.5015274066
 04/02  18:00:00,19.9380886429,7.50585450165,0.0,0.00462732627628,7.6404789882,4.7871278268,68.3274768743,68.3274768743
 04/02  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,20.1305597268,7.51441989198,0.0,1.424122841,1.91011974705,2.3935639134,178.354871678,178.354871678
 04/03  07:00:00,20.9936682354,7.51441989198,0.0,1.05164152843,7.6404789882,4.7871278268,141.398770756,141.398770756
 04/03  08:00:00,35.8258691249,7.51441989198,0.0,0.832778065478,19.1011974705,8.3774736969,117.75224973,117.75224973
 04/03  09:00:00,53.1885231146,7.51441989198,0.0,0.520910165436,34.3821554469,10.7710376103,87.2759379976,87.2759379976
 04/03  10:00:00,52.9372222848,7.51441989198,0.0,0.269609335626,34.3821554469,10.7710376103,73.3119130758,73.3119130758
 04/03  11:00:00,52.66985621,7.50585450165,0.0,0.0108086511581,34.3821554469,10.7710376103,52.112647309,52.112647309
 04/03  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,38.9385978978,38.9385978978
 04/03  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,27.8623806266,27.8623806266
 04/03  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,17.8084686991,17.8084686991
 04/03  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,10.3530291306,10.3530291306
 04/03  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,7.00367110214,7.00367110214
 04/03  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,7.66248730665,7.66248730665
 04/03  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,13.4059233296,13.4059233296
 04/03  19:00:00,44.1954196405,7.51013719681,0.0,0.056589825447,22.9214369646,9.5742556536,30.3337754297,30.3337754297
 04/03  20:00:00,43.5051641542,7.51441989198,0.0,0.246073094786,19.1011974705,8.3774736969,47.2016799805,47.2016799805
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,19.764918878,7.51441989198,0.0,1.05848199221,1.91011974705,2.3935639134,139.615039045,139.615039045
 04/04  07:00:00,20.6985996298,7.51441989198,0.0,0.75657292278,7.6404789882,4.7871278268,103.812193131,103.812193131
 04/04  08:00:00,35.6143312382,7.51441989198,0.0,0.621240178786,19.1011974705,8.3774736969,85.4285075004,85.4285075004
 04/04  09:00:00,53.1458308718,7.51441989198,0.0,0.478217922592,34.3821554469,10.7710376103,63.2873352095,63.2873352095
 04/04  10:00:00,53.0818424875,7.51441989198,0.0,0.414229538332,34.3821554469,10.7710376103,58.0272441712,58.0272441712
 04/04  11:00:00,52.9986279596,7.51441989198,0.0,0.331015010434,34.3821554469,10.7710376103,46.421636776,46.421636776
 04/04  12:00:00,52.9268189443,7.51441989198,0.0,0.259205995155,34.3821554469,10.7710376103,37.9607782818,37.9607782818
 04/04  13:00:00,52.8457736913,7.51441989198,0.0,0.178160742091,34.3821554469,10.7710376103,27.311812192,27.311812192
 04/04  14:00:00,52.7883535394,7.51441989198,0.0,0.120740590187,34.3821554469,10.7710376103,21.4479823637,21.4479823637
 04/04  15:00:00,52.7430917527,7.51441989198,0.0,0.0754788034865,34.3821554469,10.7710376103,14.7516300294,14.7516300294
 04/04  16:00:00,52.7424858591,7.51441989198,0.0,0.0748729098778,34.3821554469,10.7710376103,13.4507448634,13.4507448634
 04/04  17:00:00,52.8198689445,7.51441989198,0.0,0.152255995366,34.3821554469,10.7710376103,22.8656485703,22.8656485703
 04/04  18:00:00,40.2494203335,7.51441989198,0.0,0.239307823275,22.9214369646,9.5742556536,33.3168037004,33.3168037004
 04/04  19:00:00,44.4744076547,7.51441989198,0.0,0.33129514457,22.9214369646,9.5742556536,45.0390853992,45.0390853992
 04/04  20:00:00,43.6512076712,7.51441989198,0.0,0.392116611774,19.1011974705,8.3774736969,53.4419777757,53.4419777757
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,18.4559842087,7.51441989198,0.0,1.1272139896,1.91011974705,2.3935639134,137.148651399,137.148651399
 04/05  07:00:00,20.7407287554,7.51441989198,0.0,0.798702048387,7.6404789882,4.7871278268,101.154521653,101.154521653
 04/05  08:00:00,35.6548000684,7.51441989198,0.0,0.661709009007,19.1011974705,8.3774736969,83.8683963584,83.8683963584
 04/05  09:00:00,53.1961827803,7.51441989198,0.0,0.528569831076,34.3821554469,10.7710376103,64.006025236,64.006025236
 04/05  10:00:00,53.1276569298,7.51441989198,0.0,0.460043980606,34.3821554469,10.7710376103,58.7116868527,58.7116868527
 04/05  11:00:00,53.0593304385,7.51441989198,0.0,0.391717489371,34.3821554469,10.7710376103,50.4554702171,50.4554702171
 04/05  12:00:00,53.0093515225,7.51441989198,0.0,0.341738573317,34.3821554469,10.7710376103,44.5879666912,44.5879666912
 04/05  13:00:00,52.9541494203,7.51441989198,0.0,0.286536471105,34.3821554469,10.7710376103,37.0310066193,37.0310066193
 04/05  14:00:00,52.9249390926,7.51441989198,0.0,0.257326143443,34.3821554469,10.7710376103,33.2096767094,33.2096767094
 04/05  15:00:00,52.9098758498,7.51441989198,0.0,0.242262900631,34.3821554469,10.7710376103,29.5245664001,29.5245664001
 04/05  16:00:00,52.9445374527,7.51441989198,0.0,0.276924503498,34.3821554469,10.7710376103,34.0829329998,34.0829329998
 04/05  17:00:00,52.9928210755,7.51441989198,0.0,0.325208126303,34.3821554469,10.7710376103,40.6585896116,40.6585896116
 04/05  18:00:00,40.4074151604,7.51441989198,0.0,0.39730265019,22.9214369646,9.5742556536,48.0102888435,48.0102888435
 04/05  19:00:00,44.6320576658,7.51441989198,0.0,0.488945155633,22.9214369646,9.5742556536,59.6912544879,59.6912544879
 04/05  20:00:00,43.8001166285,7.51441989198,0.0,0.541025569143,19.1011974705,8.3774736969,64.9730278077,64.9730278077
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,18.5672597534,7.51441989198,0.0,1.23848953435,1.91011974705,2.3935639134,145.027223443,145.027223443
 04/06  07:00:00,20.9296716661,7.51441989198,0.0,0.987644959134,7.6404789882,4.7871278268,123.373746601,123.373746601
 04/06  08:00:00,35.8851364744,7.51441989198,0.0,0.892045415019,19.1011974705,8.3774736969,116.009043184,116.009043184
 04/06  09:00:00,53.4398848857,7.51441989198,0.0,0.772271936514,34.3821554469,10.7710376103,99.6296763343,99.6296763343
 04/06  10:00:00,53.3871273938,7.51441989198,0.0,0.719514444643,34.3821554469,10.7710376103,97.7616413127,97.7616413127
 04/06  11:00:00,53.3253808158,7.51441989198,0.0,0.657767866581,34.3821554469,10.7710376103,91.6160000855,91.6160000855
 04/06  12:00:00,53.2983052478,7.51441989198,0.0,0.630692298607,34.3821554469,10.7710376103,92.4763324278,92.4763324278
 04/06  13:00:00,53.3307963525,7.51441989198,0.0,0.663183403312,34.3821554469,10.7710376103,99.6275459593,99.6275459593
 04/06  14:00:00,53.384480589,7.51441989198,0.0,0.716867639845,34.3821554469,10.7710376103,106.374136659,106.374136659
 04/06  15:00:00,53.4098211428,7.51441989198,0.0,0.742208193577,34.3821554469,10.7710376103,108.581668007,108.581668007
 04/06  16:00:00,53.4946457454,7.51441989198,0.0,0.827032796259,34.3821554469,10.7710376103,119.602880383,119.602880383
 04/06  17:00:00,53.6078178027,7.51441989198,0.0,0.940204853532,34.3821554469,10.7710376103,132.833853214,132.833853214
 04/06  18:00:00,41.0535940428,7.51441989198,0.0,1.04348153262,22.9214369646,9.5742556536,143.566465438,143.566465438
 04/06  19:00:00,43.9543866093,7.51441989198,0.0,1.18894076577,22.9214369646,9.5742556536,160.328701613,160.328701613
 04/06  20:00:00,44.5318816711,7.51441989198,0.0,1.27279061172,19.1011974705,8.3774736969,169.724678832,169.724678832
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.6286171285,0.0368462041951,0.0,0.0220872638863,1.91011974705,2.3935639134,0.910796539044,0.910796539044
 04/06  23:00:00,12.8933716475,0.154935636057,0.0,0.168752350943,1.91011974705,2.3935639134,4.23905842799,4.23905842799
 04/06  24:00:00,13.092441802,0.270205948742,0.0,0.252552192771,1.91011974705,2.3935639134,7.76782688511,7.76782688511
 04/07  01:00:00,13.2772683174,0.391723877108,0.0,0.315860779886,1.91011974705,2.3935639134,11.5025571502,11.5025571502
 04/07  02:00:00,13.3854730566,0.441732506821,0.0,0.374056889289,1.91011974705,2.3935639134,12.9997618441,12.9997618441
 04/07  03:00:00,13.5335968999,0.550650191852,0.0,0.413263047624,1.91011974705,2.3935639134,16.3771628177,16.3771628177
 04/07  04:00:00,13.7240352836,0.699552509915,0.0,0.454799113223,1.91011974705,2.3935639134,21.1165108324,21.1165108324
 04/07  05:00:00,14.0212308529,0.961685739583,0.0,0.489861452872,1.91011974705,2.3935639134,29.3712567217,29.3712567217
 04/07  06:00:00,19.8386276396,7.51441989198,0.0,2.50985742046,1.91011974705,2.3935639134,309.446193735,309.446193735
 04/07  07:00:00,21.9452150044,7.51441989198,0.0,2.00318829744,7.6404789882,4.7871278268,262.427431154,262.427431154
 04/07  08:00:00,36.7458483501,7.51441989198,0.0,1.75275729076,19.1011974705,8.3774736969,237.755453243,237.755453243
 04/07  09:00:00,54.1279352796,7.51441989198,0.0,1.46032233045,34.3821554469,10.7710376103,207.458870763,207.458870763
 04/07  10:00:00,53.9305846743,7.51441989198,0.0,1.2629717251,34.3821554469,10.7710376103,196.022524558,196.022524558
 04/07  11:00:00,53.7750419506,7.51441989198,0.0,1.10742900146,34.3821554469,10.7710376103,181.149817211,181.149817211
 04/07  12:00:00,53.6658255061,7.51441989198,0.0,0.998212556904,34.3821554469,10.7710376103,170.983014063,170.983014063
 04/07  13:00:00,53.714151587,7.51441989198,0.0,1.04653863782,34.3821554469,10.7710376103,165.603382667,165.603382667
 04/07  14:00:00,53.7368124021,7.51441989198,0.0,1.06919945292,34.3821554469,10.7710376103,162.283338098,162.283338098
 04/07  15:00:00,53.6439165329,7.51441989198,0.0,0.976303583679,34.3821554469,10.7710376103,153.723953038,153.723953038
 04/07  16:00:00,53.6548379676,7.51441989198,0.0,0.987225018451,34.3821554469,10.7710376103,152.734066079,152.734066079
 04/07  17:00:00,53.7817173959,7.51441989198,0.0,1.11410444677,34.3821554469,10.7710376103,160.911947778,160.911947778
 04/07  18:00:00,41.2549574542,7.51441989198,0.0,1.24484494407,22.9214369646,9.5742556536,171.520175889,171.520175889
 04/07  19:00:00,44.1241217125,7.51441989198,0.0,1.35867586896,22.9214369646,9.5742556536,181.215430507,181.215430507
 04/07  20:00:00,44.6923628003,7.51441989198,0.0,1.43327174091,19.1011974705,8.3774736969,188.671182619,188.671182619
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.8245191571,0.153406210155,0.0,0.101429286468,1.91011974705,2.3935639134,4.26161908832,4.26161908832
 04/07  23:00:00,13.1679587484,0.346111730031,0.0,0.252163357881,1.91011974705,2.3935639134,10.099976838,10.099976838
 04/07  24:00:00,13.326666917,0.429452824336,0.0,0.327530432205,1.91011974705,2.3935639134,12.653485682,12.653485682
 04/08  01:00:00,12.8632105537,0.515342231674,0.0,0.37657563991,1.91011974705,1.79517293505,15.2735561135,15.2735561135
 04/08  02:00:00,12.9290840142,0.547144207412,0.0,0.410647124673,1.91011974705,1.79517293505,16.2801077865,16.2801077865
 04/08  03:00:00,13.2098959202,0.798544864704,0.0,0.440058373409,1.91011974705,1.79517293505,24.2245058491,24.2245058491
 04/08  04:00:00,13.2209032031,0.794336935325,0.0,0.45527358566,1.91011974705,1.79517293505,24.1422274783,24.1422274783
 04/08  05:00:00,13.3734823081,0.934359360302,0.0,0.467830265653,1.91011974705,1.79517293505,28.5678319031,28.5678319031
 04/08  06:00:00,19.1849904242,7.51441989198,0.0,2.45461118343,1.91011974705,1.79517293505,300.938388489,300.938388489
 04/08  07:00:00,16.8692541521,7.51441989198,0.0,1.94424889589,3.8202394941,3.5903458701,254.187663868,254.187663868
 04/08  08:00:00,26.6686452851,7.51441989198,0.0,1.70959712737,11.4607184823,5.9839097835,233.251096773,233.251096773
 04/08  09:00:00,41.4916230124,7.51441989198,0.0,1.48151050221,22.9214369646,9.5742556536,203.326907482,203.326907482
 04/08  10:00:00,53.9031411888,7.51441989198,0.0,1.23552823965,34.3821554469,10.7710376103,178.613442565,178.613442565
 04/08  11:00:00,53.6664622009,7.51441989198,0.0,0.998849251746,34.3821554469,10.7710376103,156.259720193,156.259720193
 04/08  12:00:00,53.5437566497,7.51441989198,0.0,0.876143700543,34.3821554469,10.7710376103,145.3003043,145.3003043
 04/08  13:00:00,53.3892267535,7.51441989198,0.0,0.721613804359,34.3821554469,10.7710376103,132.786829451,132.786829451
 04/08  14:00:00,53.1502378741,7.51441989198,0.0,0.482624924971,34.3821554469,10.7710376103,121.826017854,121.826017854
 04/08  15:00:00,53.0576784591,7.51441989198,0.0,0.390065509921,34.3821554469,10.7710376103,114.354548707,114.354548707
 04/08  16:00:00,53.1339037194,7.51441989198,0.0,0.466290770196,34.3821554469,10.7710376103,109.50860084,109.50860084
 04/08  17:00:00,53.3143873514,7.51441989198,0.0,0.646774402204,34.3821554469,10.7710376103,110.213642674,110.213642674
 04/08  18:00:00,35.8224742396,7.51441989198,0.0,0.829383180236,19.1011974705,8.3774736969,127.188450403,127.188450403
 04/08  19:00:00,28.7178877857,7.51441989198,0.0,1.00350629457,11.4607184823,5.9839097835,143.37722778,143.37722778
 04/08  20:00:00,34.3535924418,7.51441989198,0.0,1.12854428398,11.4607184823,5.9839097835,154.908272257,154.908272257
 04/08  21:00:00,24.4009039467,7.51441989198,0.0,1.20989869056,3.8202394941,3.5903458701,167.402961313,167.402961313
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9900905413,0.0161560198171,0.0,0.00264183941746,1.91011974705,1.79517293505,0.422434480214,0.422434480214
 04/08  24:00:00,12.2192756732,0.140653947365,0.0,0.107329043721,1.91011974705,1.79517293505,3.83970413259,3.83970413259
 04/09  01:00:00,12.4834355197,0.3051695436,0.0,0.206973294047,1.91011974705,1.79517293505,8.87613907865,8.87613907865
 04/09  02:00:00,12.5957983455,0.356875722068,0.0,0.267629941336,1.91011974705,1.79517293505,10.4435169378,10.4435169378
 04/09  03:00:00,12.7501387524,0.46143057106,0.0,0.317415499216,1.91011974705,1.79517293505,13.6463434315,13.6463434315
 04/09  04:00:00,12.826586884,0.488950850187,0.0,0.3663433517,1.91011974705,1.79517293505,14.4890752128,14.4890752128
 04/09  05:00:00,13.1179845231,0.736814413436,0.0,0.409877427562,1.91011974705,1.79517293505,22.2968820708,22.2968820708
 04/09  06:00:00,10.4835499189,0.836096078233,0.0,0.43149449195,1.91011974705,1.79517293505,25.4806994925,25.4806994925
 04/09  07:00:00,4.96960126262,0.850810006284,0.0,0.413498574235,1.91011974705,1.79517293505,25.9111924694,25.9111924694
 04/09  08:00:00,17.1139645003,7.51441989198,0.0,2.18895924408,3.8202394941,3.5903458701,279.86673835,279.86673835
 04/09  09:00:00,16.4065725105,7.51441989198,0.0,1.48156725437,3.8202394941,3.5903458701,222.738882807,222.738882807
 04/09  10:00:00,30.9599427943,7.51441989198,0.0,0.983873185747,15.2809579764,7.1806917402,187.485350461,187.485350461
 04/09  11:00:00,30.5865227233,7.51441989198,0.0,0.610453114689,15.2809579764,7.1806917402,165.170689938,165.170689938
 04/09  12:00:00,40.3167483115,7.51441989198,0.0,0.306635801297,22.9214369646,9.5742556536,135.311098267,135.311098267
 04/09  13:00:00,40.1407257278,7.51441989198,0.0,0.130613217652,22.9214369646,9.5742556536,120.130686783,120.130686783
 04/09  14:00:00,40.0659903918,7.51441989198,0.0,0.0558778816108,22.9214369646,9.5742556536,112.388116935,112.388116935
 04/09  15:00:00,40.0703618681,7.51441989198,0.0,0.0602493578819,22.9214369646,9.5742556536,104.306127022,104.306127022
 04/09  16:00:00,40.2115174413,7.51441989198,0.0,0.201404931107,22.9214369646,9.5742556536,97.1153531914,97.1153531914
 04/09  17:00:00,30.034568733,7.51227854439,0.0,0.0606404720359,15.2809579764,7.1806917402,120.915953691,120.915953691
 04/09  18:00:00,20.1601761448,7.51441989198,0.0,0.218149437811,7.6404789882,4.7871278268,128.212089196,128.212089196
 04/09  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,12.0461247712,0.0422291974754,0.0,0.0326028916415,1.91011974705,1.79517293505,0.878249918273,0.878249918273
 04/10  01:00:00,12.8557817033,0.175794594862,0.0,0.110303447987,1.91011974705,2.3935639134,4.9578890232,4.9578890232
 04/10  02:00:00,12.9729550413,0.237422417429,0.0,0.165848963404,1.91011974705,2.3935639134,6.80179305864,6.80179305864
 04/10  03:00:00,13.1008713476,0.323621899127,0.0,0.207565788069,1.91011974705,2.3935639134,9.48209764712,9.48209764712
 04/10  04:00:00,13.1564953562,0.346748954233,0.0,0.240062741532,1.91011974705,2.3935639134,10.1212768738,10.1212768738
 04/10  05:00:00,13.2397195798,0.40733483434,0.0,0.262701085027,1.91011974705,2.3935639134,12.0567227636,12.0567227636
 04/10  06:00:00,18.0218877766,7.51441989198,0.0,2.07078422414,1.91011974705,2.3935639134,266.386992973,266.386992973
 04/10  07:00:00,21.5504602634,7.51441989198,0.0,1.60843355639,7.6404789882,4.7871278268,218.060728691,218.060728691
 04/10  08:00:00,36.34210503,7.51441989198,0.0,1.34901397061,19.1011974705,8.3774736969,191.505018489,191.505018489
 04/10  09:00:00,53.7036972523,7.51441989198,0.0,1.03608430316,34.3821554469,10.7710376103,157.637343213,157.637343213
 04/10  10:00:00,53.3795111667,7.51441989198,0.0,0.711898217569,34.3821554469,10.7710376103,138.439181486,138.439181486
 04/10  11:00:00,53.0703627794,7.51441989198,0.0,0.402749830237,34.3821554469,10.7710376103,118.567691526,118.567691526
 04/10  12:00:00,52.8798870348,7.51441989198,0.0,0.212274085627,34.3821554469,10.7710376103,101.837828828,101.837828828
 04/10  13:00:00,52.7646962585,7.51441989198,0.0,0.0970833093267,34.3821554469,10.7710376103,90.4830650065,90.4830650065
 04/10  14:00:00,52.6586167211,7.50371315407,0.0,0.00171050986684,34.3821554469,10.7710376103,78.7666066239,78.7666066239
 04/10  15:00:00,52.663153839,7.50585450165,0.0,0.00410628015863,34.3821554469,10.7710376103,69.6868201783,69.6868201783
 04/10  16:00:00,52.7956807896,7.51441989198,0.0,0.128067840374,34.3821554469,10.7710376103,70.9371158857,70.9371158857
 04/10  17:00:00,52.9982988576,7.51441989198,0.0,0.330685908438,34.3821554469,10.7710376103,75.5435159748,75.5435159748
 04/10  18:00:00,40.4662003921,7.51441989198,0.0,0.456087881911,22.9214369646,9.5742556536,79.8249278526,79.8249278526
 04/10  19:00:00,43.3705095598,7.51441989198,0.0,0.605063716339,22.9214369646,9.5742556536,93.4377498587,93.4377498587
 04/10  20:00:00,43.9670335103,7.51441989198,0.0,0.707942450895,19.1011974705,8.3774736969,105.073762876,105.073762876
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.6149097346,0.0301955536499,0.0,0.0150305204683,1.91011974705,2.3935639134,0.647829042586,0.647829042586
 04/11  02:00:00,12.7818838728,0.107717668007,0.0,0.104482544323,1.91011974705,2.3935639134,2.86926016327,2.86926016327
 04/11  03:00:00,12.9756133864,0.237563749488,0.0,0.168365976414,1.91011974705,2.3935639134,6.82665172836,6.82665172836
 04/11  04:00:00,13.0504662637,0.273552389006,0.0,0.207230214213,1.91011974705,2.3935639134,7.92546824083,7.92546824083
 04/11  05:00:00,13.1411617315,0.335754338828,0.0,0.235723732253,1.91011974705,2.3935639134,9.81613928764,9.81613928764
 04/11  06:00:00,17.9463018883,7.51441989198,0.0,1.99519833586,1.91011974705,2.3935639134,255.862934638,255.862934638
 04/11  07:00:00,21.4788520851,7.51441989198,0.0,1.53682537817,7.6404789882,4.7871278268,206.23010172,206.23010172
 04/11  08:00:00,36.2499435111,7.51441989198,0.0,1.25685245174,19.1011974705,8.3774736969,174.760000075,174.760000075
 04/11  09:00:00,53.5688152303,7.51441989198,0.0,0.901202281126,34.3821554469,10.7710376103,137.065665445,137.065665445
 04/11  10:00:00,53.2323655865,7.51441989198,0.0,0.564752637327,34.3821554469,10.7710376103,118.223883958,118.223883958
 04/11  11:00:00,52.9490906768,7.51441989198,0.0,0.281477727635,34.3821554469,10.7710376103,98.6291828776,98.6291828776
 04/11  12:00:00,52.8207542343,7.51441989198,0.0,0.153141285139,34.3821554469,10.7710376103,85.7373709059,85.7373709059
 04/11  13:00:00,52.678125455,7.50799584923,0.0,0.0169365486042,34.3821554469,10.7710376103,73.411128009,73.411128009
 04/11  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,66.5700594071,66.5700594071
 04/11  15:00:00,52.671051565,7.51013719681,0.0,0.00772131102223,34.3821554469,10.7710376103,59.062761199,59.062761199
 04/11  16:00:00,52.7406784744,7.51441989198,0.0,0.0730655252345,34.3821554469,10.7710376103,54.0207332552,54.0207332552
 04/11  17:00:00,52.8927947595,7.51441989198,0.0,0.225181810318,34.3821554469,10.7710376103,56.2266496591,56.2266496591
 04/11  18:00:00,40.373835272,7.51441989198,0.0,0.363722761824,22.9214369646,9.5742556536,64.0034137902,64.0034137902
 04/11  19:00:00,43.2664499128,7.51441989198,0.0,0.501004069335,22.9214369646,9.5742556536,76.6604857448,76.6604857448
 04/11  20:00:00,43.8559344057,7.51441989198,0.0,0.596843346323,19.1011974705,8.3774736969,89.3518531858,89.3518531858
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.6398953564,0.040548473571,0.0,0.0296632223877,1.91011974705,2.3935639134,0.892296991112,0.892296991112
 04/12  03:00:00,12.7517373279,0.0838946415295,0.0,0.0981590258771,1.91011974705,2.3935639134,2.12600755772,2.12600755772
 04/12  04:00:00,12.8966931851,0.180172975546,0.0,0.146836549083,1.91011974705,2.3935639134,5.06885798061,5.06885798061
 04/12  05:00:00,13.0277586131,0.273000680939,0.0,0.185074271745,1.91011974705,2.3935639134,7.93694070634,7.93694070634
 04/12  06:00:00,17.8499473131,7.51441989198,0.0,1.89884376072,1.91011974705,2.3935639134,242.513647894,242.513647894
 04/12  07:00:00,21.3447430609,7.51441989198,0.0,1.40271635393,7.6404789882,4.7871278268,189.873155057,189.873155057
 04/12  08:00:00,36.0596384302,7.51441989198,0.0,1.06654737079,19.1011974705,8.3774736969,152.215009477,152.215009477
 04/12  09:00:00,53.4146294362,7.51441989198,0.0,0.747016487061,34.3821554469,10.7710376103,112.330102735,112.330102735
 04/12  10:00:00,53.2399000372,7.51441989198,0.0,0.572287088016,34.3821554469,10.7710376103,95.2662952298,95.2662952298
 04/12  11:00:00,52.9814375556,7.51441989198,0.0,0.313824606392,34.3821554469,10.7710376103,76.618438387,76.618438387
 04/12  12:00:00,52.7778987122,7.51441989198,0.0,0.110285763004,34.3821554469,10.7710376103,66.9800059871,66.9800059871
 04/12  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,53.8109987258,53.8109987258
 04/12  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,41.9335895004,41.9335895004
 04/12  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,34.2094625518,34.2094625518
 04/12  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,33.6694824818,33.6694824818
 04/12  17:00:00,52.6787703554,7.50799584923,0.0,0.0175814489541,34.3821554469,10.7710376103,36.8591767154,36.8591767154
 04/12  18:00:00,40.1786123439,7.51441989198,0.0,0.168499833761,22.9214369646,9.5742556536,40.7535977071,40.7535977071
 04/12  19:00:00,43.1042915754,7.51441989198,0.0,0.338845731888,22.9214369646,9.5742556536,54.3599770923,54.3599770923
 04/12  20:00:00,43.7234800546,7.51441989198,0.0,0.464388995251,19.1011974705,8.3774736969,69.6305181482,69.6305181482
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5794909877,0.00642404274572,0.0,0.00338328451979,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.6603423963,0.0403695042094,0.0,0.0502892316277,1.91011974705,2.3935639134,0.823566924356,0.823566924356
 04/13  06:00:00,17.6541697227,7.51441989198,0.0,1.70306617026,1.91011974705,2.3935639134,211.224410378,211.224410378
 04/13  07:00:00,21.1864729312,7.51441989198,0.0,1.24444622419,7.6404789882,4.7871278268,165.930081845,165.930081845
 04/13  08:00:00,35.977933519,7.51441989198,0.0,0.984842459596,19.1011974705,8.3774736969,136.417840056,136.417840056
 04/13  09:00:00,53.3114338739,7.51441989198,0.0,0.643820924697,34.3821554469,10.7710376103,99.9548719033,99.9548719033
 04/13  10:00:00,52.9602686629,7.51441989198,0.0,0.292655713721,34.3821554469,10.7710376103,78.6494129862,78.6494129862
 04/13  11:00:00,52.6772769258,7.50585450165,0.0,0.0182293669017,34.3821554469,10.7710376103,56.9532919686,56.9532919686
 04/13  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,47.4320451073,47.4320451073
 04/13  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,40.6640852852,40.6640852852
 04/13  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,34.2075790222,34.2075790222
 04/13  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,21.9822417037,21.9822417037
 04/13  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,19.7748114772,19.7748114772
 04/13  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,24.5540233281,24.5540233281
 04/13  18:00:00,40.03036264,7.50799584923,0.0,0.0266741725378,22.9214369646,9.5742556536,28.9392219081,28.9392219081
 04/13  19:00:00,41.602830242,7.51441989198,0.0,0.21505106512,22.9214369646,9.5742556536,42.1554872426,42.1554872426
 04/13  20:00:00,43.6431257382,7.51441989198,0.0,0.384034678868,19.1011974705,8.3774736969,61.5048143605,61.5048143605
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.6382610333,0.0415001229098,0.0,0.0270772499874,1.91011974705,2.3935639134,0.857088776416,0.857088776416
 04/14  05:00:00,12.7592394151,0.0904890539324,0.0,0.0990667007105,1.91011974705,2.3935639134,2.32676955033,2.32676955033
 04/14  06:00:00,17.7991069381,7.51441989198,0.0,1.84800338568,1.91011974705,2.3935639134,238.970720185,238.970720185
 04/14  07:00:00,21.2639596699,7.51441989198,0.0,1.32193296293,7.6404789882,4.7871278268,182.088630766,182.088630766
 04/14  08:00:00,35.9763223218,7.51441989198,0.0,0.983231262375,19.1011974705,8.3774736969,138.91348217,138.91348217
 04/14  09:00:00,53.2691761351,7.51441989198,0.0,0.601563185882,34.3821554469,10.7710376103,94.2317472038,94.2317472038
 04/14  10:00:00,52.902920322,7.51441989198,0.0,0.235307372809,34.3821554469,10.7710376103,69.9931273505,69.9931273505
 04/14  11:00:00,52.6601624476,7.50371315407,0.0,0.00325623628461,34.3821554469,10.7710376103,48.3963467184,48.3963467184
 04/14  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,39.1505366854,39.1505366854
 04/14  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,31.8867521936,31.8867521936
 04/14  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,23.5920295406,23.5920295406
 04/14  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,13.5201852458,13.5201852458
 04/14  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,11.0767317317,11.0767317317
 04/14  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,13.580471603,13.580471603
 04/14  18:00:00,39.9994057723,7.50371315407,0.0,0.0,22.9214369646,9.5742556536,22.3678222777,22.3678222777
 04/14  19:00:00,41.5180096498,7.51441989198,0.0,0.13023047295,22.9214369646,9.5742556536,36.2605940458,36.2605940458
 04/14  20:00:00,43.5398427012,7.51441989198,0.0,0.280751641817,19.1011974705,8.3774736969,49.1237651769,49.1237651769
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,15.2129642298,7.51441989198,0.0,1.23791832241,1.91011974705,1.79517293505,161.955086564,161.955086564
 04/15  07:00:00,15.8392056248,7.51441989198,0.0,0.91420036863,3.8202394941,3.5903458701,127.035854493,127.035854493
 04/15  08:00:00,25.7461698415,7.51441989198,0.0,0.787121683746,11.4607184823,5.9839097835,112.932685571,112.932685571
 04/15  09:00:00,40.7193315926,7.51441989198,0.0,0.709219082408,22.9214369646,9.5742556536,100.926731288,100.926731288
 04/15  10:00:00,53.3152187154,7.51441989198,0.0,0.647605766241,34.3821554469,10.7710376103,93.4050445145,93.4050445145
 04/15  11:00:00,53.2258241107,7.51441989198,0.0,0.558211161542,34.3821554469,10.7710376103,83.6917185808,83.6917185808
 04/15  12:00:00,53.1881652782,7.51441989198,0.0,0.520552329019,34.3821554469,10.7710376103,80.6244431672,80.6244431672
 04/15  13:00:00,53.2058527503,7.51441989198,0.0,0.538239801096,34.3821554469,10.7710376103,84.9134865113,84.9134865113
 04/15  14:00:00,53.226775288,7.51441989198,0.0,0.559162338823,34.3821554469,10.7710376103,87.9519068095,87.9519068095
 04/15  15:00:00,53.2322605622,7.51441989198,0.0,0.564647613018,34.3821554469,10.7710376103,86.9541134375,86.9541134375
 04/15  16:00:00,53.2498107312,7.51441989198,0.0,0.582197782016,34.3821554469,10.7710376103,86.2952058354,86.2952058354
 04/15  17:00:00,53.2987536436,7.51441989198,0.0,0.631140694393,34.3821554469,10.7710376103,91.0051700968,91.0051700968
 04/15  18:00:00,35.7492947623,7.51441989198,0.0,0.75620370293,19.1011974705,8.3774736969,110.707380802,110.707380802
 04/15  19:00:00,27.1826685107,7.51441989198,0.0,0.845953686225,11.4607184823,5.9839097835,120.302762308,120.302762308
 04/15  20:00:00,34.1455181469,7.51441989198,0.0,0.92046998911,11.4607184823,5.9839097835,126.934869711,126.934869711
 04/15  21:00:00,24.1831732921,7.51441989198,0.0,0.992168035971,3.8202394941,3.5903458701,138.755220755,138.755220755
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,12.0040503241,0.0199487710094,0.0,0.0128088710101,1.91011974705,1.79517293505,0.343505453883,0.343505453883
 04/16  02:00:00,12.0973185237,0.052942131458,0.0,0.0730837101769,1.91011974705,1.79517293505,1.1988500499,1.1988500499
