Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/16  03:00:00,12.184978299,0.0996470890104,0.0,0.114038527842,1.91011974705,1.79517293505,2.59746354287,2.59746354287
 04/16  04:00:00,12.2517477317,0.137799666263,0.0,0.142655383336,1.91011974705,1.79517293505,3.73029155347,3.73029155347
 04/16  05:00:00,12.3230098155,0.177961301629,0.0,0.173755831761,1.91011974705,1.79517293505,4.99657145426,4.99657145426
 04/16  06:00:00,6.90792090201,0.250730400129,0.0,0.196564486443,1.91011974705,1.79517293505,7.20041665636,7.20041665636
 04/16  07:00:00,4.1635811867,0.259255641157,0.0,0.199032863442,1.91011974705,1.79517293505,7.51244088617,7.51244088617
 04/16  08:00:00,16.7823079063,7.51441989198,0.0,1.85730265014,3.8202394941,3.5903458701,237.177589909,237.177589909
 04/16  09:00:00,16.3247339224,7.51441989198,0.0,1.39972866621,3.8202394941,3.5903458701,193.300759182,193.300759182
 04/16  10:00:00,31.1917707553,7.51441989198,0.0,1.21570114671,15.2809579764,7.1806917402,173.866714427,173.866714427
 04/16  11:00:00,31.0708677115,7.51441989198,0.0,1.09479810288,15.2809579764,7.1806917402,162.99604,162.99604
 04/16  12:00:00,40.8832144726,7.51441989198,0.0,0.873101962392,22.9214369646,9.5742556536,138.383649528,138.383649528
 04/16  13:00:00,40.4797161302,7.51441989198,0.0,0.469603619996,22.9214369646,9.5742556536,121.104766534,121.104766534
 04/16  14:00:00,40.3144599272,7.51441989198,0.0,0.304347417068,22.9214369646,9.5742556536,107.212498013,107.212498013
 04/16  15:00:00,40.2362665195,7.51441989198,0.0,0.226154009363,22.9214369646,9.5742556536,94.791468974,94.791468974
 04/16  16:00:00,40.3253845132,7.51441989198,0.0,0.315272002991,22.9214369646,9.5742556536,89.6522604479,89.6522604479
 04/16  17:00:00,30.1183587226,7.51441989198,0.0,0.142289114029,15.2809579764,7.1806917402,112.567161435,112.567161435
 04/16  18:00:00,20.1890914824,7.51441989198,0.0,0.247064775396,7.6404789882,4.7871278268,117.692014518,117.692014518
 04/16  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,12.0243066253,0.0318876211675,0.0,0.0211263220512,1.91011974705,1.79517293505,0.635864514548,0.635864514548
 04/17  01:00:00,12.7394323897,0.0774445185439,0.0,0.0923042107225,1.91011974705,2.3935639134,1.93079816521,1.93079816521
 04/17  02:00:00,12.901366484,0.182407580814,0.0,0.149275242756,1.91011974705,2.3935639134,5.12867931453,5.12867931453
 04/17  03:00:00,12.9951461834,0.228472908451,0.0,0.196989614503,1.91011974705,2.3935639134,6.54637315713,6.54637315713
 04/17  04:00:00,13.1524945857,0.352231029125,0.0,0.230579896096,1.91011974705,2.3935639134,10.3224236015,10.3224236015
 04/17  05:00:00,13.1345862185,0.310737823893,0.0,0.254164734109,1.91011974705,2.3935639134,9.05737069889,9.05737069889
 04/17  06:00:00,16.5657645068,7.51441989198,0.0,1.99232762103,1.91011974705,2.3935639134,254.681735268,254.681735268
 04/17  07:00:00,21.4180490002,7.51441989198,0.0,1.47602229318,7.6404789882,4.7871278268,197.899007458,197.899007458
 04/17  08:00:00,36.1643889402,7.51441989198,0.0,1.17129788082,19.1011974705,8.3774736969,162.745846753,162.745846753
 04/17  09:00:00,53.4891586426,7.51441989198,0.0,0.82154569342,34.3821554469,10.7710376103,120.632329363,120.632329363
 04/17  10:00:00,53.1414242829,7.51441989198,0.0,0.473811333714,34.3821554469,10.7710376103,94.9307402445,94.9307402445
 04/17  11:00:00,52.8746431557,7.51441989198,0.0,0.207030206474,34.3821554469,10.7710376103,68.8682868936,68.8682868936
 04/17  12:00:00,52.6803225473,7.50799584923,0.0,0.0191336408932,34.3821554469,10.7710376103,49.3940285222,49.3940285222
 04/17  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,36.8864622401,36.8864622401
 04/17  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,27.9025475895,27.9025475895
 04/17  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,17.9699249928,17.9699249928
 04/17  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,16.0754944141,16.0754944141
 04/17  17:00:00,52.6778016177,7.50799584923,0.0,0.0166127113002,34.3821554469,10.7710376103,22.1428482012,22.1428482012
 04/17  18:00:00,40.1647725442,7.51441989198,0.0,0.154660034003,22.9214369646,9.5742556536,30.5665935314,30.5665935314
 04/17  19:00:00,41.6751675287,7.51441989198,0.0,0.287388351815,22.9214369646,9.5742556536,42.3778370139,42.3778370139
 04/17  20:00:00,43.6203932748,7.51441989198,0.0,0.361302215377,19.1011974705,8.3774736969,51.3969250141,51.3969250141
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,15.9641114531,7.51441989198,0.0,1.39067456735,1.91011974705,2.3935639134,171.818263304,171.818263304
 04/18  07:00:00,20.9178353077,7.51441989198,0.0,0.975808600763,7.6404789882,4.7871278268,130.613809842,130.613809842
 04/18  08:00:00,35.6972771248,7.51441989198,0.0,0.704186065385,19.1011974705,8.3774736969,99.8995254567,99.8995254567
 04/18  09:00:00,53.0875648318,7.51441989198,0.0,0.419951882597,34.3821554469,10.7710376103,64.9231784593,64.9231784593
 04/18  10:00:00,52.8245721618,7.51441989198,0.0,0.156959212619,34.3821554469,10.7710376103,45.9958928917,45.9958928917
 04/18  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,22.5048342582,22.5048342582
 04/18  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,9.48148387647,9.48148387647
 04/18  13:00:00,52.7293496864,7.50157180649,0.0745848226848,0.0,34.3821554469,10.7710376103,1.44161570971,1.44161570971
 04/18  14:00:00,52.919735557,7.50157180649,0.264970693364,0.0,34.3821554469,10.7710376103,0.000394178089069,0.000394178089069
 04/18  15:00:00,53.1081142323,7.50157180649,0.453349368578,0.0,34.3821554469,10.7710376103,0.000273822728041,0.000273822728041
 04/18  16:00:00,53.012959709,7.50157180649,0.358194845343,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,52.8877729835,7.50157180649,0.233008119767,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,40.0154273767,7.50157180649,0.018162952028,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,41.3749310914,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,13.4564125527,13.4564125527
 04/18  20:00:00,43.3718897721,7.51441989198,0.0,0.112798712771,19.1011974705,8.3774736969,33.2908617313,33.2908617313
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,15.935301568,7.51441989198,0.0,1.36186468227,1.91011974705,2.3935639134,168.955344248,168.955344248
 04/19  07:00:00,20.9725071949,7.51441989198,0.0,1.03048048792,7.6404789882,4.7871278268,134.405236606,134.405236606
 04/19  08:00:00,35.7343507648,7.51441989198,0.0,0.741259705419,19.1011974705,8.3774736969,107.154710302,107.154710302
 04/19  09:00:00,53.1296280179,7.51441989198,0.0,0.46201506872,34.3821554469,10.7710376103,73.2855452046,73.2855452046
 04/19  10:00:00,52.8617548228,7.51441989198,0.0,0.194141873592,34.3821554469,10.7710376103,54.9024000589,54.9024000589
 04/19  11:00:00,52.7378043161,7.51441989198,0.0,0.0701913668867,34.3821554469,10.7710376103,31.4122165979,31.4122165979
 04/19  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,20.7965318577,20.7965318577
 04/19  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,14.9758585535,14.9758585535
 04/19  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,7.16899823522,7.16899823522
 04/19  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.733550430348,0.733550430348
 04/19  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0916913271657,0.0916913271657
 04/19  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.662647852872,0.662647852872
 04/19  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,8.27351519239,8.27351519239
 04/19  19:00:00,41.5006479491,7.51441989198,0.0,0.112868772214,22.9214369646,9.5742556536,28.2809230702,28.2809230702
 04/19  20:00:00,43.5613622675,7.51441989198,0.0,0.302271208083,19.1011974705,8.3774736969,47.5110314419,47.5110314419
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,16.0055612338,7.51441989198,0.0,1.43212434799,1.91011974705,2.3935639134,180.326480016,180.326480016
 04/20  07:00:00,20.9594029482,7.51441989198,0.0,1.01737624121,7.6404789882,4.7871278268,136.531670932,136.531670932
 04/20  08:00:00,35.7646379345,7.51441989198,0.0,0.77154687515,19.1011974705,8.3774736969,109.161530863,109.161530863
 04/20  09:00:00,53.1304324678,7.51441989198,0.0,0.462819518635,34.3821554469,10.7710376103,73.1157448907,73.1157448907
 04/20  10:00:00,52.8264469403,7.51441989198,0.0,0.158833991098,34.3821554469,10.7710376103,51.0907636981,51.0907636981
 04/20  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,31.8680371455,31.8680371455
 04/20  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,21.9557299253,21.9557299253
 04/20  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,10.7903671378,10.7903671378
 04/20  14:00:00,52.6702892834,7.50157180649,0.0155244196989,0.0,34.3821554469,10.7710376103,2.84892161121,2.84892161121
 04/20  15:00:00,52.7332519123,7.50157180649,0.0784870485848,0.0,34.3821554469,10.7710376103,0.0637555594795,0.0637555594795
 04/20  16:00:00,52.6904449227,7.50157180649,0.035680059009,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00542949202023,0.00542949202023
 04/20  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,2.6332914514,2.6332914514
 04/20  19:00:00,40.0151223795,7.50585450165,0.0,0.0135752596453,22.9214369646,9.5742556536,17.0861647616,17.0861647616
 04/20  20:00:00,43.4244118018,7.51441989198,0.0,0.165320742466,19.1011974705,8.3774736969,33.4485324134,33.4485324134
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,14.7177261513,7.51441989198,0.0,1.52195593226,1.91011974705,2.3935639134,193.031748785,193.031748785
 04/21  07:00:00,21.0060803401,7.51441989198,0.0,1.06405363307,7.6404789882,4.7871278268,145.571505558,145.571505558
 04/21  08:00:00,35.7786874912,7.51441989198,0.0,0.785596431811,19.1011974705,8.3774736969,109.865298741,109.865298741
 04/21  09:00:00,53.1478093207,7.51441989198,0.0,0.480196371485,34.3821554469,10.7710376103,72.2589505884,72.2589505884
 04/21  10:00:00,52.852399103,7.51441989198,0.0,0.184786153807,34.3821554469,10.7710376103,54.9481589776,54.9481589776
 04/21  11:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,37.1730414141,37.1730414141
 04/21  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,24.0667958228,24.0667958228
 04/21  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,13.6730854773,13.6730854773
 04/21  14:00:00,52.6660893084,7.50157180649,0.0113244447497,0.0,34.3821554469,10.7710376103,7.54988503878,7.54988503878
 04/21  15:00:00,52.7340625569,7.50157180649,0.0792976931986,0.0,34.3821554469,10.7710376103,0.667823313371,0.667823313371
 04/21  16:00:00,52.6730259493,7.50157180649,0.0182610856106,0.0,34.3821554469,10.7710376103,0.00123706538803,0.00123706538803
 04/21  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00114806941287,0.00114806941287
 04/21  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,3.49463565786,3.49463565786
 04/21  19:00:00,40.0099911055,7.50585450165,0.0,0.0084439856925,22.9214369646,9.5742556536,19.4148302564,19.4148302564
 04/21  20:00:00,43.4460497052,7.51441989198,0.0,0.186958645866,19.1011974705,8.3774736969,39.17653151,39.17653151
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,14.1640251307,7.51441989198,0.0,1.56664588996,1.91011974705,1.79517293505,202.593330042,202.593330042
 04/22  07:00:00,16.0022064225,7.51441989198,0.0,1.07720116634,3.8202394941,3.5903458701,152.479583417,152.479583417
 04/22  08:00:00,25.7306378932,7.51441989198,0.0,0.771589735408,11.4607184823,5.9839097835,116.850556853,116.850556853
 04/22  09:00:00,40.4804322831,7.51441989198,0.0,0.470319772919,22.9214369646,9.5742556536,79.4391389806,79.4391389806
 04/22  10:00:00,52.9039672328,7.51441989198,0.0,0.236354283646,34.3821554469,10.7710376103,53.026367576,53.026367576
 04/22  11:00:00,52.8224925008,7.51441989198,0.0,0.154879551658,34.3821554469,10.7710376103,39.8472972485,39.8472972485
 04/22  12:00:00,52.7693696693,7.51441989198,0.0,0.101756720084,34.3821554469,10.7710376103,33.918790645,33.918790645
 04/22  13:00:00,52.6753640939,7.51013719681,0.0,0.0120338399285,34.3821554469,10.7710376103,22.7036167492,22.7036167492
 04/22  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,13.3416454726,13.3416454726
 04/22  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,9.30070969796,9.30070969796
 04/22  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,7.59067409804,7.59067409804
 04/22  17:00:00,52.7161773857,7.51441989198,0.0,0.0485644365351,34.3821554469,10.7710376103,13.7430570776,13.7430570776
 04/22  18:00:00,35.1597270019,7.51441989198,0.0,0.166635942476,19.1011974705,8.3774736969,30.318785209,30.318785209
 04/22  19:00:00,25.2141960901,7.51441989198,0.0,0.255147932299,11.4607184823,5.9839097835,39.7798604252,39.7798604252
 04/22  20:00:00,33.5503688141,7.51441989198,0.0,0.325320656288,11.4607184823,5.9839097835,47.5428266001,47.5428266001
 04/22  21:00:00,23.6201004555,7.51441989198,0.0,0.429095199337,3.8202394941,3.5903458701,64.0826751354,64.0826751354
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,16.1551671373,7.51441989198,0.0,1.23016188109,3.8202394941,3.5903458701,155.512274412,155.512274412
 04/23  09:00:00,15.6902181688,7.51441989198,0.0,0.765212912653,3.8202394941,3.5903458701,109.411634689,109.411634689
 04/23  10:00:00,30.490284012,7.51441989198,0.0,0.514214403441,15.2809579764,7.1806917402,85.926931625,85.926931625
 04/23  11:00:00,30.3451994846,7.51441989198,0.0,0.369129876014,15.2809579764,7.1806917402,78.8164968361,78.8164968361
 04/23  12:00:00,40.1793232631,7.51441989198,0.0,0.169210752918,22.9214369646,9.5742556536,58.6600166196,58.6600166196
 04/23  13:00:00,40.0331928483,7.51441989198,0.0,0.0230803381375,22.9214369646,9.5742556536,44.4555833828,44.4555833828
 04/23  14:00:00,40.0717841743,7.51441989198,0.0,0.0616716640735,22.9214369646,9.5742556536,38.6814884146,38.6814884146
 04/23  15:00:00,40.064039388,7.51441989198,0.0,0.0539268778374,22.9214369646,9.5742556536,33.1607815068,33.1607815068
 04/23  16:00:00,40.039433532,7.51441989198,0.0,0.0293210218286,22.9214369646,9.5742556536,26.3413375394,26.3413375394
 04/23  17:00:00,29.9829135216,7.50799584923,0.0,0.0132679557796,15.2809579764,7.1806917402,45.9674719607,45.9674719607
 04/23  18:00:00,20.0222662983,7.51441989198,0.0,0.0802395912785,7.6404789882,4.7871278268,58.4206166928,58.4206166928
 04/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,14.6818780796,7.51441989198,0.0,1.48610786052,1.91011974705,2.3935639134,179.639977947,179.639977947
 04/24  07:00:00,20.9170858589,7.51441989198,0.0,0.975059151875,7.6404789882,4.7871278268,128.149355529,128.149355529
 04/24  08:00:00,35.6685379071,7.51441989198,0.0,0.675446847688,19.1011974705,8.3774736969,93.9835457976,93.9835457976
 04/24  09:00:00,53.0542094043,7.51441989198,0.0,0.386596455113,34.3821554469,10.7710376103,54.6650463239,54.6650463239
 04/24  10:00:00,52.8934429892,7.51441989198,0.0,0.22583004003,34.3821554469,10.7710376103,39.1170329486,39.1170329486
 04/24  11:00:00,52.690908292,7.50799584923,0.0,0.0297193855904,34.3821554469,10.7710376103,21.88017667,21.88017667
 04/24  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,13.0607990239,13.0607990239
 04/24  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,7.30222133078,7.30222133078
 04/24  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,2.50596376507,2.50596376507
 04/24  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0922962120271,0.0922962120271
 04/24  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.000809371523386,0.000809371523386
 04/24  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,2.97527213258,2.97527213258
 04/24  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,7.9506356963,7.9506356963
 04/24  19:00:00,40.057107683,7.51441989198,0.0,0.0469951728015,22.9214369646,9.5742556536,13.6103357723,13.6103357723
 04/24  20:00:00,43.4171923677,7.51441989198,0.0,0.158101308343,19.1011974705,8.3774736969,22.5111718716,22.5111718716
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,14.4978309238,7.51441989198,0.0,1.30206070467,1.91011974705,2.3935639134,163.86668669,163.86668669
 04/25  07:00:00,20.7934798553,7.51441989198,0.0,0.851453148366,7.6404789882,4.7871278268,116.666090906,116.666090906
 04/25  08:00:00,35.5606202033,7.51441989198,0.0,0.56752914393,19.1011974705,8.3774736969,81.9181201096,81.9181201096
 04/25  09:00:00,52.9519835008,7.51441989198,0.0,0.28437055162,34.3821554469,10.7710376103,42.2592359243,42.2592359243
 04/25  10:00:00,52.7232215026,7.51227854439,0.0,0.0577499010473,34.3821554469,10.7710376103,24.9688943703,24.9688943703
 04/25  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,13.1652287033,13.1652287033
 04/25  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,7.12216235722,7.12216235722
 04/25  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.72949726656,0.72949726656
 04/25  14:00:00,52.7476787587,7.50157180649,0.092913894999,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,52.8316199154,7.50157180649,0.17685505167,0.0,34.3821554469,10.7710376103,4.29916070266e-05,4.29916070266e-05
 04/25  16:00:00,52.7510783448,7.50157180649,0.0963134811324,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,52.6580117736,7.50157180649,0.00324690996325,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.000134587748515,0.000134587748515
 04/25  19:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,1.62632884791,1.62632884791
 04/25  20:00:00,43.3152653724,7.51227854439,0.0,0.0583156605924,19.1011974705,8.3774736969,15.7253952584,15.7253952584
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,13.1429620292,7.51441989198,0.0,1.32485847678,1.91011974705,2.3935639134,169.475967462,169.475967462
 04/26  07:00:00,20.86995389,7.51441989198,0.0,0.927927182983,7.6404789882,4.7871278268,127.603007614,127.603007614
 04/26  08:00:00,35.7109495619,7.51441989198,0.0,0.717858502566,19.1011974705,8.3774736969,101.221559703,101.221559703
 04/26  09:00:00,53.1051494986,7.51441989198,0.0,0.437536549471,34.3821554469,10.7710376103,59.7477868152,59.7477868152
 04/26  10:00:00,52.8162098211,7.51441989198,0.0,0.148596871916,34.3821554469,10.7710376103,23.0466259919,23.0466259919
 04/26  11:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,1.40509596481,1.40509596481
 04/26  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,1.04827715232,1.04827715232
 04/26  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,3.56113386148,3.56113386148
 04/26  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,3.61401042149,3.61401042149
 04/26  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,2.47760049881,2.47760049881
 04/26  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,1.14767324531,1.14767324531
 04/26  17:00:00,52.6856559979,7.51227854439,0.0,0.0201843963539,34.3821554469,10.7710376103,4.58404397697,4.58404397697
 04/26  18:00:00,40.0983170919,7.51441989198,0.0,0.0882045816968,22.9214369646,9.5742556536,12.0306461799,12.0306461799
 04/26  19:00:00,40.1773527621,7.51441989198,0.0,0.167240251959,22.9214369646,9.5742556536,20.7370057152,20.7370057152
 04/26  20:00:00,43.4900566347,7.51441989198,0.0,0.230965575357,19.1011974705,8.3774736969,28.3379828343,28.3379828343
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,12.8621988429,7.51441989198,0.0,1.04409529048,1.91011974705,2.3935639134,125.017346544,125.017346544
 04/27  07:00:00,20.7001951083,7.51441989198,0.0,0.758168401279,7.6404789882,4.7871278268,94.461133188,94.461133188
 04/27  08:00:00,35.5682413849,7.51441989198,0.0,0.575150325564,19.1011974705,8.3774736969,75.9237902422,75.9237902422
 04/27  09:00:00,53.0615062673,7.51441989198,0.0,0.393893318165,34.3821554469,10.7710376103,50.7506437905,50.7506437905
 04/27  10:00:00,52.9052224368,7.51441989198,0.0,0.237609487604,34.3821554469,10.7710376103,39.4535688598,39.4535688598
 04/27  11:00:00,52.7157009977,7.51441989198,0.0,0.0480880485095,34.3821554469,10.7710376103,28.3164678276,28.3164678276
 04/27  12:00:00,52.6594668399,7.50585450165,0.0,0.000419281033156,34.3821554469,10.7710376103,22.5631218056,22.5631218056
 04/27  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,18.1329966714,18.1329966714
 04/27  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,12.8567530744,12.8567530744
 04/27  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,6.83926619009,6.83926619009
 04/27  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,7.41015849396,7.41015849396
 04/27  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,10.4325691618,10.4325691618
 04/27  18:00:00,40.0467179776,7.51227854439,0.0,0.038746814984,22.9214369646,9.5742556536,16.7171057652,16.7171057652
 04/27  19:00:00,40.1636455232,7.51441989198,0.0,0.153533012999,22.9214369646,9.5742556536,24.7193277348,24.7193277348
 04/27  20:00:00,42.1522871925,7.51441989198,0.0,0.270862799825,19.1011974705,8.3774736969,36.9538029085,36.9538029085
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,13.2677320833,7.51441989198,0.0,1.4496285309,1.91011974705,2.3935639134,180.232850114,180.232850114
 04/28  07:00:00,21.0112685197,7.51441989198,0.0,1.06924181275,7.6404789882,4.7871278268,142.244639866,142.244639866
 04/28  08:00:00,35.9010493189,7.51441989198,0.0,0.90795825954,19.1011974705,8.3774736969,123.334493251,123.334493251
 04/28  09:00:00,53.3494391106,7.51441989198,0.0,0.681826161442,34.3821554469,10.7710376103,91.1092149334,91.1092149334
 04/28  10:00:00,53.0758207146,7.51441989198,0.0,0.408207765439,34.3821554469,10.7710376103,67.3307985951,67.3307985951
 04/28  11:00:00,52.8048936915,7.51441989198,0.0,0.137280742292,34.3821554469,10.7710376103,37.5680758274,37.5680758274
 04/28  12:00:00,52.6888182614,7.51227854439,0.0,0.0233466597572,34.3821554469,10.7710376103,16.105655201,16.105655201
 04/28  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,4.08713225719,4.08713225719
 04/28  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.647984866111,0.647984866111
 04/28  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0240827321819,0.0240827321819
 04/28  16:00:00,52.8929627379,7.50157180649,0.238197874202,0.0,34.3821554469,10.7710376103,0.000178117412022,0.000178117412022
 04/28  17:00:00,52.8729846815,7.50157180649,0.218219817818,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,1.22514366517,1.22514366517
 04/28  20:00:00,41.9538999512,7.51441989198,0.0,0.072475558501,19.1011974705,8.3774736969,11.8900214049,11.8900214049
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,12.154787474,7.51441989198,0.0,0.935074899895,1.91011974705,1.79517293505,118.074719014,118.074719014
 04/29  07:00:00,15.5694642909,7.51441989198,0.0,0.644459034676,3.8202394941,3.5903458701,85.5730033979,85.5730033979
 04/29  08:00:00,25.4300662125,7.51441989198,0.0,0.471018054725,11.4607184823,5.9839097835,63.8968856478,63.8968856478
 04/29  09:00:00,40.2640670195,7.51441989198,0.0,0.253954509291,22.9214369646,9.5742556536,34.2054160008,34.2054160008
 04/29  10:00:00,52.6921223046,7.50799584923,0.0,0.0309333981751,34.3821554469,10.7710376103,14.1894099715,14.1894099715
 04/29  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,1.48154322721,1.48154322721
 04/29  12:00:00,52.7624426774,7.50157180649,0.107677813698,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,52.9174147829,7.50157180649,0.262649919261,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,52.9105207828,7.50157180649,0.255755919139,0.0,34.3821554469,10.7710376103,0.000104346768619,0.000104346768619
 04/29  15:00:00,52.78121828,7.50157180649,0.126453416299,0.0,34.3821554469,10.7710376103,0.000571911042801,0.000571911042801
 04/29  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,1.68615432992,1.68615432992
 04/29  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,15.1786866878,15.1786866878
 04/29  18:00:00,35.0277762618,7.50799584923,0.0,0.0411092451517,19.1011974705,8.3774736969,40.6553394572,40.6553394572
 04/29  19:00:00,25.2357825652,7.51441989198,0.0,0.276734407436,11.4607184823,5.9839097835,60.5058988824,60.5058988824
 04/29  20:00:00,32.275174054,7.51441989198,0.0,0.427792562863,11.4607184823,5.9839097835,72.8401302945,72.8401302945
 04/29  21:00:00,23.7025397749,7.51441989198,0.0,0.511534518711,3.8202394941,3.5903458701,84.6671619221,84.6671619221
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,16.3574695165,7.51441989198,0.0,1.43246426034,3.8202394941,3.5903458701,184.445442178,184.445442178
 04/30  09:00:00,15.9490990377,7.51441989198,0.0,1.02409378155,3.8202394941,3.5903458701,148.957469414,148.957469414
 04/30  10:00:00,30.8623565982,7.51441989198,0.0,0.886286989635,15.2809579764,7.1806917402,134.885052379,134.885052379
 04/30  11:00:00,30.7598324745,7.51441989198,0.0,0.783762865877,15.2809579764,7.1806917402,125.750739447,125.750739447
 04/30  12:00:00,40.6296868903,7.51441989198,0.0,0.619574380096,22.9214369646,9.5742556536,103.11479505,103.11479505
 04/30  13:00:00,40.3972024096,7.51441989198,0.0,0.387089899424,22.9214369646,9.5742556536,89.0456215335,89.0456215335
 04/30  14:00:00,40.21696594,7.51441989198,0.0,0.206853429863,22.9214369646,9.5742556536,72.7351827124,72.7351827124
 04/30  15:00:00,40.1920295888,7.51441989198,0.0,0.181917078581,22.9214369646,9.5742556536,59.5341247347,59.5341247347
 04/30  16:00:00,40.2524138365,7.51441989198,0.0,0.242301326283,22.9214369646,9.5742556536,54.9068046261,54.9068046261
 04/30  17:00:00,30.0173809293,7.51441989198,0.0,0.0413113207707,15.2809579764,7.1806917402,65.8218748693,65.8218748693
 04/30  18:00:00,20.0637622703,7.51441989198,0.0,0.121735563372,7.6404789882,4.7871278268,71.2858058755,71.2858058755
 04/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.597919071,0.0128480854914,0.0,0.0153873250701,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,13.4222776021,7.51441989198,0.0,1.60417404965,1.91011974705,2.3935639134,195.326798995,195.326798995
 05/01  07:00:00,21.0673928899,7.51441989198,0.0,1.12536618294,7.6404789882,4.7871278268,151.105711278,151.105711278
 05/01  08:00:00,35.9173745623,7.51441989198,0.0,0.924283502949,19.1011974705,8.3774736969,131.5316422,131.5316422
 05/01  09:00:00,53.3597681481,7.51441989198,0.0,0.692155198927,34.3821554469,10.7710376103,102.467956601,102.467956601
 05/01  10:00:00,53.2748092376,7.51441989198,0.0,0.607196288425,34.3821554469,10.7710376103,91.8899183423,91.8899183423
 05/01  11:00:00,53.1710686667,7.51441989198,0.0,0.503455717483,34.3821554469,10.7710376103,79.0015012797,79.0015012797
 05/01  12:00:00,53.1297208893,7.51441989198,0.0,0.462107940156,34.3821554469,10.7710376103,72.8581121501,72.8581121501
 05/01  13:00:00,52.9661533834,7.51441989198,0.0,0.298540434174,34.3821554469,10.7710376103,68.4285612285,68.4285612285
 05/01  14:00:00,52.9278475545,7.51441989198,0.0,0.260234605278,34.3821554469,10.7710376103,60.9722464129,60.9722464129
 05/01  15:00:00,52.8274299565,7.51441989198,0.0,0.159817007334,34.3821554469,10.7710376103,55.4781835505,55.4781835505
 05/01  16:00:00,52.9144753192,7.51441989198,0.0,0.246862370011,34.3821554469,10.7710376103,60.6585342693,60.6585342693
 05/01  17:00:00,53.0602161545,7.51441989198,0.0,0.392603205323,34.3821554469,10.7710376103,68.1039814777,68.1039814777
 05/01  18:00:00,40.5170805228,7.51441989198,0.0,0.506968012574,22.9214369646,9.5742556536,78.8018428374,78.8018428374
 05/01  19:00:00,40.6397491095,7.51441989198,0.0,0.62963659932,22.9214369646,9.5742556536,93.1613489921,93.1613489921
 05/01  20:00:00,42.5969056287,7.51441989198,0.0,0.715481236009,19.1011974705,8.3774736969,101.048197742,101.048197742
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5793098013,0.00642404274572,0.0,0.00320209807137,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.6538363348,0.0391343485248,0.0,0.0450183257916,1.91011974705,2.3935639134,0.787040900803,0.787040900803
 05/02  04:00:00,12.6954509892,0.0434981507523,0.0,0.0822691780285,1.91011974705,2.3935639134,0.918164163616,0.918164163616
 05/02  05:00:00,12.7755370489,0.0951098838868,0.0,0.110743504571,1.91011974705,2.3935639134,2.46117934381,2.46117934381
 05/02  06:00:00,13.5614116078,7.51441989198,0.0,1.74330805533,1.91011974705,2.3935639134,212.870271871,212.870271871
 05/02  07:00:00,21.2306482443,7.51441989198,0.0,1.28862153728,7.6404789882,4.7871278268,169.36045128,169.36045128
 05/02  08:00:00,36.0859250699,7.51441989198,0.0,1.0928340105,19.1011974705,8.3774736969,149.115813204,149.115813204
 05/02  09:00:00,53.5421154338,7.51441989198,0.0,0.874502484577,34.3821554469,10.7710376103,121.710678504,121.710678504
 05/02  10:00:00,53.4309964698,7.51441989198,0.0,0.763383520661,34.3821554469,10.7710376103,112.228103476,112.228103476
 05/02  11:00:00,53.3435898335,7.51441989198,0.0,0.675976884295,34.3821554469,10.7710376103,99.3001501932,99.3001501932
 05/02  12:00:00,53.2533057043,7.51441989198,0.0,0.585692755122,34.3821554469,10.7710376103,90.7808639618,90.7808639618
 05/02  13:00:00,53.1317094919,7.51441989198,0.0,0.464096542741,34.3821554469,10.7710376103,82.1736744904,82.1736744904
 05/02  14:00:00,53.1023963181,7.51441989198,0.0,0.43478336891,34.3821554469,10.7710376103,73.8559303733,73.8559303733
 05/02  15:00:00,53.0170399193,7.51441989198,0.0,0.349426970151,34.3821554469,10.7710376103,64.559954038,64.559954038
 05/02  16:00:00,52.9963512801,7.51441989198,0.0,0.328738330949,34.3821554469,10.7710376103,60.6212355891,60.6212355891
 05/02  17:00:00,53.0200309397,7.51441989198,0.0,0.352417990571,34.3821554469,10.7710376103,59.9468149899,59.9468149899
 05/02  18:00:00,40.4244547885,7.51441989198,0.0,0.414342278316,22.9214369646,9.5742556536,63.5818570661,63.5818570661
 05/02  19:00:00,40.53581197,7.51441989198,0.0,0.525699459793,22.9214369646,9.5742556536,74.0464393673,74.0464393673
 05/02  20:00:00,42.5367359667,7.51441989198,0.0,0.655311573999,19.1011974705,8.3774736969,87.6616955703,87.6616955703
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.6108556577,0.0217616748265,0.0,0.0194103224368,1.91011974705,2.3935639134,0.398116770107,0.398116770107
 05/03  02:00:00,12.7169152261,0.0623971309723,0.0,0.0848344346497,1.91011974705,2.3935639134,1.4755363428,1.4755363428
 05/03  03:00:00,12.8043170565,0.0997372184315,0.0,0.134896177607,1.91011974705,2.3935639134,2.59788919539,2.59788919539
 05/03  04:00:00,12.8746353727,0.141391318056,0.0,0.163560394209,1.91011974705,2.3935639134,3.83312091736,3.83312091736
 05/03  05:00:00,11.502791945,0.130322375441,0.0,0.180452575769,1.91011974705,2.3935639134,3.51136170605,3.51136170605
 05/03  06:00:00,13.617651648,7.51441989198,0.0,1.79954809557,1.91011974705,2.3935639134,223.936055611,223.936055611
 05/03  07:00:00,21.1816351936,7.51441989198,0.0,1.23960848661,7.6404789882,4.7871278268,163.498027406,163.498027406
 05/03  08:00:00,35.9470846664,7.51441989198,0.0,0.953993607065,19.1011974705,8.3774736969,130.079587891,130.079587891
 05/03  09:00:00,53.3471350106,7.51441989198,0.0,0.679522061456,34.3821554469,10.7710376103,95.1755023808,95.1755023808
 05/03  10:00:00,53.095444236,7.51441989198,0.0,0.427831286833,34.3821554469,10.7710376103,76.5577468359,76.5577468359
 05/03  11:00:00,52.8015345553,7.51441989198,0.0,0.133921606133,34.3821554469,10.7710376103,54.3435306094,54.3435306094
 05/03  12:00:00,52.6576211983,7.50371315407,0.0,0.000714987032239,34.3821554469,10.7710376103,40.3192237257,40.3192237257
 05/03  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,30.167839093,30.167839093
 05/03  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,22.5448364489,22.5448364489
 05/03  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,14.5722843342,14.5722843342
 05/03  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,12.8844062637,12.8844062637
 05/03  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,15.4113834249,15.4113834249
 05/03  18:00:00,40.0515294008,7.51227854439,0.0,0.0435582381989,22.9214369646,9.5742556536,18.8718029182,18.8718029182
 05/03  19:00:00,40.2023212717,7.51441989198,0.0,0.192208761554,22.9214369646,9.5742556536,30.0054767281,30.0054767281
 05/03  20:00:00,42.251648649,7.51441989198,0.0,0.370224256322,19.1011974705,8.3774736969,52.3551893532,52.3551893532
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.6077831544,0.0212289261832,0.0,0.0168705677406,1.91011974705,2.3935639134,0.382708451756,0.382708451756
 05/04  04:00:00,12.7243442316,0.0671792595894,0.0,0.087481311598,1.91011974705,2.3935639134,1.6199959489,1.6199959489
 05/04  05:00:00,11.4606446193,0.1265992865,0.0,0.14202833903,1.91011974705,2.3935639134,3.40690231481,3.40690231481
 05/04  06:00:00,13.6205685091,7.51441989198,0.0,1.80246495665,1.91011974705,2.3935639134,230.167050707,230.167050707
 05/04  07:00:00,21.1404843614,7.51441989198,0.0,1.1984576544,7.6404789882,4.7871278268,164.016540464,164.016540464
 05/04  08:00:00,35.8070515345,7.51441989198,0.0,0.813960475085,19.1011974705,8.3774736969,113.772883422,113.772883422
 05/04  09:00:00,53.0878731067,7.51441989198,0.0,0.420260157557,34.3821554469,10.7710376103,57.5754513283,57.5754513283
 05/04  10:00:00,52.7893513177,7.51441989198,0.0,0.121738368545,34.3821554469,10.7710376103,30.7187519389,30.7187519389
 05/04  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,12.9005024512,12.9005024512
 05/04  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,2.97106705523,2.97106705523
 05/04  13:00:00,52.7664249212,7.50157180649,0.111660057473,0.0,34.3821554469,10.7710376103,0.319457776039,0.319457776039
 05/04  14:00:00,52.8631000484,7.50157180649,0.208335184761,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,52.9444931387,7.50157180649,0.289728275029,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,52.89537602,7.50157180649,0.240611156313,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,52.8031773228,7.50157180649,0.148412459073,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,40.0234197182,7.50157180649,0.026155293524,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.000476875154008,0.000476875154008
 05/04  20:00:00,41.8887905359,7.50585450165,0.0,0.0159315335512,19.1011974705,8.3774736969,10.9307946607,10.9307946607
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,13.0228987269,7.51441989198,0.0,1.20479517449,1.91011974705,2.3935639134,156.039483006,156.039483006
 05/05  07:00:00,20.5896149153,7.51441989198,0.0,0.64758820829,7.6404789882,4.7871278268,91.2619561703,91.2619561703
