Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/05  08:00:00,35.3509943214,7.51441989198,0.0,0.357903262033,19.1011974705,8.3774736969,52.8156910482,52.8156910482
 05/05  09:00:00,52.8553302211,7.51441989198,0.0,0.187717271919,34.3821554469,10.7710376103,24.3630774031,24.3630774031
 05/05  10:00:00,52.6881077298,7.50799584923,0.0,0.0269188233571,34.3821554469,10.7710376103,14.6744393702,14.6744393702
 05/05  11:00:00,52.6945443249,7.50157180649,0.0397794612336,0.0,34.3821554469,10.7710376103,0.823825609154,0.823825609154
 05/05  12:00:00,52.8918902006,7.50157180649,0.23712533696,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,52.9443066643,7.50157180649,0.289541800594,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,53.4168915737,7.50157180649,0.762126710054,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,53.8687551255,7.50157180649,1.21399026182,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,53.3372292227,7.50157180649,0.682464359047,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,52.9747659022,7.50157180649,0.320001038498,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,40.1492542299,7.50157180649,0.151989805177,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,39.9993625741,7.50157180649,0.00209814941459,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,40.4909096406,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,3.18040138496,3.18040138496
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,12.2207415362,7.51441989198,0.0,1.00102896215,1.91011974705,1.79517293505,127.913788728,127.913788728
 05/06  07:00:00,15.5827331676,7.51441989198,0.0,0.657727911405,3.8202394941,3.5903458701,88.4318915705,88.4318915705
 05/06  08:00:00,25.3724897985,7.51441989198,0.0,0.413441640679,11.4607184823,5.9839097835,60.8050511299,60.8050511299
 05/06  09:00:00,40.2016337944,7.51441989198,0.0,0.1915212842,22.9214369646,9.5742556536,28.8804735861,28.8804735861
 05/06  10:00:00,52.6664772816,7.50585450165,0.0,0.0074297227291,34.3821554469,10.7710376103,6.20454594579,6.20454594579
 05/06  11:00:00,52.7025746699,7.50157180649,0.0478098062128,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,53.0191616956,7.50157180649,0.364396831963,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,53.4159792308,7.50157180649,0.761214367096,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,53.6801926048,7.50157180649,1.02542774112,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,53.7968919379,7.50157180649,1.14212707426,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,53.7398762912,7.50157180649,1.08511142754,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,53.5598505585,7.50157180649,0.905085694795,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,35.3239306478,7.50157180649,0.343687673898,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,25.0066177291,7.50157180649,0.0604176568026,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,30.456866739,7.50157180649,0.0,0.0,11.4607184823,5.9839097835,1.42579596554,1.42579596554
 05/06  21:00:00,23.2026592239,7.50799584923,0.0,0.0180780104414,3.8202394941,3.5903458701,21.0036250535,21.0036250535
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,15.47742269,7.51441989198,0.0,0.552417433784,3.8202394941,3.5903458701,87.5495888876,87.5495888876
 05/07  09:00:00,15.1793873918,7.51441989198,0.0,0.254382135612,3.8202394941,3.5903458701,53.3149553804,53.3149553804
 05/07  10:00:00,30.0485512153,7.51441989198,0.0,0.0724816066867,15.2809579764,7.1806917402,30.7172876974,30.7172876974
 05/07  11:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,18.6962211161,18.6962211161
 05/07  12:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,7.25787041027,7.25787041027
 05/07  13:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,1.34650069926,1.34650069926
 05/07  14:00:00,40.0624614754,7.50157180649,0.065197050727,0.0,22.9214369646,9.5742556536,8.260670126e-05,8.260670126e-05
 05/07  15:00:00,40.0857958174,7.50157180649,0.088531392703,0.0,22.9214369646,9.5742556536,0.000290440804405,0.000290440804405
 05/07  16:00:00,40.0475644133,7.50157180649,0.0502999886033,0.0,22.9214369646,9.5742556536,0.00010018315116,0.00010018315116
 05/07  17:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,5.37726043028,5.37726043028
 05/07  18:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,19.9157003832,19.9157003832
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,12.6878681715,7.51441989198,0.0,0.869764619116,1.91011974705,2.3935639134,110.339374485,110.339374485
 05/08  07:00:00,20.4838204993,7.51441989198,0.0,0.541793792315,7.6404789882,4.7871278268,71.4920732481,71.4920732481
 05/08  08:00:00,35.2984413225,7.51441989198,0.0,0.305350263114,19.1011974705,8.3774736969,43.101303037,43.101303037
 05/08  09:00:00,52.7508893627,7.51441989198,0.0,0.0832764135305,34.3821554469,10.7710376103,10.7978004888,10.7978004888
 05/08  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0740344414167,0.0740344414167
 05/08  11:00:00,53.0254773917,7.50157180649,0.370712527995,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,54.0040390112,7.50157180649,1.34927414753,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,54.7295225976,7.50157180649,2.07475773394,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,57.1118996714,7.50157180649,4.45713480768,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,60.4172231407,7.50157180649,7.76245827699,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,60.6210084488,7.50157180649,7.9662435851,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,58.5160677112,7.50157180649,5.86130284756,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,43.1641130482,7.50157180649,3.16684862354,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,40.813851112,7.50157180649,0.816586687269,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,40.7554465954,7.50157180649,0.264536954831,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,12.1235138231,7.51441989198,0.0,0.305410270723,1.91011974705,2.3935639134,51.7038377453,51.7038377453
 05/09  07:00:00,20.1714506743,7.51441989198,0.0,0.229423967295,7.6404789882,4.7871278268,38.186255844,38.186255844
 05/09  08:00:00,35.1630884319,7.51441989198,0.0,0.169997372501,19.1011974705,8.3774736969,26.7621752124,26.7621752124
 05/09  09:00:00,52.7397348778,7.51441989198,0.0,0.0721219285903,34.3821554469,10.7710376103,11.7810245018,11.7810245018
 05/09  10:00:00,52.6704483731,7.51013719681,0.0,0.00711811907589,34.3821554469,10.7710376103,8.23270846795,8.23270846795
 05/09  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.707016447845,0.707016447845
 05/09  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.000655428726445,0.000655428726445
 05/09  13:00:00,52.6623132906,7.50157180649,0.00754842692747,0.0,34.3821554469,10.7710376103,0.000369182328336,0.000369182328336
 05/09  14:00:00,52.9452854948,7.50157180649,0.290520631121,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,53.1684595763,7.50157180649,0.513694712609,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,53.1601629634,7.50157180649,0.505398099739,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,53.0716058997,7.50157180649,0.416841036035,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,40.1869771467,7.50157180649,0.189712722026,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,40.4909096406,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.616111852877,0.616111852877
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,12.3510147529,7.51441989198,0.0,0.532911200428,1.91011974705,2.3935639134,76.3199674685,76.3199674685
 05/10  07:00:00,20.3510074471,7.51441989198,0.0,0.408980740152,7.6404789882,4.7871278268,57.8694511431,57.8694511431
 05/10  08:00:00,35.3024053516,7.51441989198,0.0,0.309314292206,19.1011974705,8.3774736969,45.2659791785,45.2659791785
 05/10  09:00:00,52.8221578548,7.51441989198,0.0,0.154544905638,34.3821554469,10.7710376103,25.3753636964,25.3753636964
 05/10  10:00:00,52.7290019556,7.51441989198,0.0,0.0613890064617,34.3821554469,10.7710376103,18.5036172275,18.5036172275
 05/10  11:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,6.08410879112,6.08410879112
 05/10  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,3.79458505476,3.79458505476
 05/10  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,3.73896293832,3.73896293832
 05/10  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,2.62463827917,2.62463827917
 05/10  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,1.37496241808,1.37496241808
 05/10  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,6.534218656,6.534218656
 05/10  17:00:00,52.7038057148,7.51441989198,0.0,0.0361927655816,34.3821554469,10.7710376103,14.0652147681,14.0652147681
 05/10  18:00:00,40.1264887404,7.51441989198,0.0,0.116376230182,22.9214369646,9.5742556536,21.1045001157,21.1045001157
 05/10  19:00:00,40.217233821,7.51441989198,0.0,0.207121310796,22.9214369646,9.5742556536,28.8277278171,28.8277278171
 05/10  20:00:00,40.765801147,7.51441989198,0.0,0.262043420972,19.1011974705,8.3774736969,34.094591352,34.094591352
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,12.9854581005,7.51441989198,0.0,1.16735454807,1.91011974705,2.3935639134,148.721533949,148.721533949
 05/11  07:00:00,20.8546725075,7.51441989198,0.0,0.912645800547,7.6404789882,4.7871278268,122.844257115,122.844257115
 05/11  08:00:00,35.7836382252,7.51441989198,0.0,0.790547165844,19.1011974705,8.3774736969,108.747105405,108.747105405
 05/11  09:00:00,53.316716231,7.51441989198,0.0,0.649103281813,34.3821554469,10.7710376103,87.1982376173,87.1982376173
 05/11  10:00:00,53.2128161715,7.51441989198,0.0,0.545203222294,34.3821554469,10.7710376103,79.438351113,79.438351113
 05/11  11:00:00,53.1209262411,7.51441989198,0.0,0.45331329194,34.3821554469,10.7710376103,68.6543220112,68.6543220112
 05/11  12:00:00,52.9458744518,7.51441989198,0.0,0.278261502655,34.3821554469,10.7710376103,56.5448539114,56.5448539114
 05/11  13:00:00,52.695568293,7.50799584923,0.0,0.0343793865847,34.3821554469,10.7710376103,43.835062749,43.835062749
 05/11  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,35.6961357036,35.6961357036
 05/11  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,25.0649913068,25.0649913068
 05/11  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,22.196772547,22.196772547
 05/11  17:00:00,52.7371717454,7.51441989198,0.0,0.0695587962712,34.3821554469,10.7710376103,26.4011963388,26.4011963388
 05/11  18:00:00,40.1898753955,7.51441989198,0.0,0.179762885275,22.9214369646,9.5742556536,31.8802777467,31.8802777467
 05/11  19:00:00,40.3085473829,7.51441989198,0.0,0.298434872764,22.9214369646,9.5742556536,43.0003933773,43.0003933773
 05/11  20:00:00,40.9508726479,7.51441989198,0.0,0.447114921885,19.1011974705,8.3774736969,62.2969254503,62.2969254503
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.571825008,0.00214134758191,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,9.86921598316,0.0303151462492,0.0,0.0245505097909,1.91011974705,2.3935639134,0.52465322064,0.52465322064
 05/12  06:00:00,13.4393550069,7.51441989198,0.0,1.62125145446,1.91011974705,2.3935639134,199.013371948,199.013371948
 05/12  07:00:00,21.0499935241,7.51441989198,0.0,1.1079668171,7.6404789882,4.7871278268,148.988088315,148.988088315
 05/12  08:00:00,35.8501598528,7.51441989198,0.0,0.857068793392,19.1011974705,8.3774736969,122.399378492,122.399378492
 05/12  09:00:00,53.2827746987,7.51441989198,0.0,0.61516174951,34.3821554469,10.7710376103,92.3057488692,92.3057488692
 05/12  10:00:00,53.1279923722,7.51441989198,0.0,0.460379423049,34.3821554469,10.7710376103,77.4581312829,77.4581312829
 05/12  11:00:00,52.9941975936,7.51441989198,0.0,0.326584644431,34.3821554469,10.7710376103,62.6681428412,62.6681428412
 05/12  12:00:00,52.931250068,7.51441989198,0.0,0.263637118848,34.3821554469,10.7710376103,53.6963675813,53.6963675813
 05/12  13:00:00,52.8685451747,7.51441989198,0.0,0.200932225564,34.3821554469,10.7710376103,44.6320318756,44.6320318756
 05/12  14:00:00,52.8162627042,7.51441989198,0.0,0.148649755016,34.3821554469,10.7710376103,41.4102078733,41.4102078733
 05/12  15:00:00,52.8170047229,7.51441989198,0.0,0.149391773716,34.3821554469,10.7710376103,38.4112653994,38.4112653994
 05/12  16:00:00,52.8720851526,7.51441989198,0.0,0.204472203423,34.3821554469,10.7710376103,41.5072472726,41.5072472726
 05/12  17:00:00,52.9967369453,7.51441989198,0.0,0.329123996164,34.3821554469,10.7710376103,51.1216500365,51.1216500365
 05/12  18:00:00,40.4181956812,7.51441989198,0.0,0.408083171069,22.9214369646,9.5742556536,61.3192221388,61.3192221388
 05/12  19:00:00,40.516770049,7.51441989198,0.0,0.506657538865,22.9214369646,9.5742556536,72.4994360998,72.4994360998
 05/12  20:00:00,39.6977484578,7.51441989198,0.0,0.571657398407,19.1011974705,8.3774736969,78.6892796123,78.6892796123
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,9.22024204393,0.00428269516381,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,12.779614334,7.51441989198,0.0,1.55990175988,1.91011974705,1.79517293505,181.928583804,181.928583804
 05/13  07:00:00,16.0349992024,7.51441989198,0.0,1.10999394621,3.8202394941,3.5903458701,140.659925313,140.659925313
 05/13  08:00:00,25.8504161975,7.51441989198,0.0,0.891368039754,11.4607184823,5.9839097835,123.358788414,123.358788414
 05/13  09:00:00,40.7583967449,7.51441989198,0.0,0.748284234722,22.9214369646,9.5742556536,101.326776767,101.326776767
 05/13  10:00:00,53.3023529899,7.51441989198,0.0,0.634740040759,34.3821554469,10.7710376103,84.8872514725,84.8872514725
 05/13  11:00:00,53.2119509056,7.51441989198,0.0,0.54433795644,34.3821554469,10.7710376103,71.4407282972,71.4407282972
 05/13  12:00:00,53.1372030956,7.51441989198,0.0,0.469590146379,34.3821554469,10.7710376103,62.7543200373,62.7543200373
 05/13  13:00:00,53.0817138749,7.51441989198,0.0,0.414100925675,34.3821554469,10.7710376103,55.5499454091,55.5499454091
 05/13  14:00:00,53.0275817623,7.51441989198,0.0,0.35996881315,34.3821554469,10.7710376103,51.6317140248,51.6317140248
 05/13  15:00:00,53.011587517,7.51441989198,0.0,0.343974567776,34.3821554469,10.7710376103,48.3536502502,48.3536502502
 05/13  16:00:00,53.012402955,7.51441989198,0.0,0.344790005836,34.3821554469,10.7710376103,45.9571695711,45.9571695711
 05/13  17:00:00,53.047646602,7.51441989198,0.0,0.38003365278,34.3821554469,10.7710376103,49.8442703517,49.8442703517
 05/13  18:00:00,35.4683860958,7.51441989198,0.0,0.475295036434,19.1011974705,8.3774736969,66.8140450288,66.8140450288
 05/13  19:00:00,25.4822926055,7.51441989198,0.0,0.523244447765,11.4607184823,5.9839097835,72.0417561269,72.0417561269
 05/13  20:00:00,29.6598187051,7.51441989198,0.0,0.567770547323,11.4607184823,5.9839097835,74.9985896039,74.9985896039
 05/13  21:00:00,23.8069558574,7.51441989198,0.0,0.615950601226,3.8202394941,3.5903458701,83.4867056531,83.4867056531
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,16.1701042069,7.51441989198,0.0,1.24509895076,3.8202394941,3.5903458701,156.063304984,156.063304984
 05/14  09:00:00,15.7344746585,7.51441989198,0.0,0.80946940232,3.8202394941,3.5903458701,116.742408531,116.742408531
 05/14  10:00:00,30.5988638676,7.51441989198,0.0,0.622794259025,15.2809579764,7.1806917402,97.5784446455,97.5784446455
 05/14  11:00:00,30.4803201712,7.51441989198,0.0,0.504250562657,15.2809579764,7.1806917402,88.6622110216,88.6622110216
 05/14  12:00:00,40.3540789439,7.51441989198,0.0,0.343966433729,22.9214369646,9.5742556536,67.0875203351,67.0875203351
 05/14  13:00:00,40.199968085,7.51441989198,0.0,0.189855574833,22.9214369646,9.5742556536,55.5495198526,55.5495198526
 05/14  14:00:00,40.1486629705,7.51441989198,0.0,0.138550460372,22.9214369646,9.5742556536,47.0782970298,47.0782970298
 05/14  15:00:00,40.1158734221,7.51441989198,0.0,0.105760911881,22.9214369646,9.5742556536,44.8385571297,44.8385571297
 05/14  16:00:00,40.1752767443,7.51441989198,0.0,0.165164234075,22.9214369646,9.5742556536,47.1700495675,47.1700495675
 05/14  17:00:00,30.0007190388,7.51441989198,0.0,0.0246494302615,15.2809579764,7.1806917402,68.560228546,68.560228546
 05/14  18:00:00,20.0680540403,7.51441989198,0.0,0.126027333273,7.6404789882,4.7871278268,83.0061937161,83.0061937161
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,13.2503774792,7.51441989198,0.0,1.43227392673,1.91011974705,2.3935639134,175.242846215,175.242846215
 05/15  07:00:00,20.9355471818,7.51441989198,0.0,0.993520474778,7.6404789882,4.7871278268,134.138270402,134.138270402
 05/15  08:00:00,35.7902009763,7.51441989198,0.0,0.797109916961,19.1011974705,8.3774736969,113.480920345,113.480920345
 05/15  09:00:00,53.278611574,7.51441989198,0.0,0.610998624805,34.3821554469,10.7710376103,86.7268821543,86.7268821543
 05/15  10:00:00,53.1639147568,7.51441989198,0.0,0.496301807574,34.3821554469,10.7710376103,73.8317742963,73.8317742963
 05/15  11:00:00,53.010612437,7.51441989198,0.0,0.342999487793,34.3821554469,10.7710376103,55.0192024443,55.0192024443
 05/15  12:00:00,52.8823141477,7.51441989198,0.0,0.214701198495,34.3821554469,10.7710376103,46.1339323832,46.1339323832
 05/15  13:00:00,52.782360175,7.51441989198,0.0,0.114747225792,34.3821554469,10.7710376103,41.8041414896,41.8041414896
 05/15  14:00:00,52.7901823074,7.51441989198,0.0,0.122569358189,34.3821554469,10.7710376103,36.0147661853,36.0147661853
 05/15  15:00:00,52.7854341714,7.51441989198,0.0,0.11782122225,34.3821554469,10.7710376103,30.6920606055,30.6920606055
 05/15  16:00:00,52.8199436222,7.51441989198,0.0,0.152330673019,34.3821554469,10.7710376103,30.8206842281,30.8206842281
 05/15  17:00:00,52.8818965368,7.51441989198,0.0,0.214283587576,34.3821554469,10.7710376103,34.982015172,34.982015172
 05/15  18:00:00,40.2975219166,7.51441989198,0.0,0.287409406401,22.9214369646,9.5742556536,42.2547913125,42.2547913125
 05/15  19:00:00,40.3726950563,7.51441989198,0.0,0.362582546093,22.9214369646,9.5742556536,50.1947442966,50.1947442966
 05/15  20:00:00,39.5323662201,7.51441989198,0.0,0.406275160716,19.1011974705,8.3774736969,54.919699467,54.919699467
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,9.83282538378,0.00856539032763,0.0,0.00990966633403,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,13.4054962702,7.51441989198,0.0,1.58739271777,1.91011974705,2.3935639134,195.399637642,195.399637642
 05/16  07:00:00,20.951705259,7.51441989198,0.0,1.00967855205,7.6404789882,4.7871278268,135.875508618,135.875508618
 05/16  08:00:00,35.6740563351,7.51441989198,0.0,0.680965275754,19.1011974705,8.3774736969,96.3054829907,96.3054829907
 05/16  09:00:00,53.0814691572,7.51441989198,0.0,0.413856208003,34.3821554469,10.7710376103,60.1483023391,60.1483023391
 05/16  10:00:00,52.8840633789,7.51441989198,0.0,0.21645042973,34.3821554469,10.7710376103,45.0914097545,45.0914097545
 05/16  11:00:00,52.6837058629,7.50799584923,0.0,0.0225169564542,34.3821554469,10.7710376103,27.1325567972,27.1325567972
 05/16  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,15.932099471,15.932099471
 05/16  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,5.42827864602,5.42827864602
 05/16  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0869177107103,0.0869177107103
 05/16  15:00:00,52.7083138592,7.50157180649,0.0535489954671,0.0,34.3821554469,10.7710376103,4.85700779862e-05,4.85700779862e-05
 05/16  16:00:00,52.7360050613,7.50157180649,0.0812401975903,0.0,34.3821554469,10.7710376103,4.84386770461e-05,4.84386770461e-05
 05/16  17:00:00,52.6912383953,7.50157180649,0.0364735316032,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.00042006729851,0.00042006729851
 05/16  19:00:00,39.9994057723,7.50371315407,0.0,0.0,22.9214369646,9.5742556536,8.30141686413,8.30141686413
 05/16  20:00:00,39.2336152706,7.51441989198,0.0,0.107524211264,19.1011974705,8.3774736969,23.4646255484,23.4646255484
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,12.7643730162,7.51441989198,0.0,0.946269463788,1.91011974705,2.3935639134,122.561719044,122.561719044
 05/17  07:00:00,20.5622260527,7.51441989198,0.0,0.62019934573,7.6404789882,4.7871278268,87.9608983422,87.9608983422
 05/17  08:00:00,35.442744282,7.51441989198,0.0,0.449653222628,19.1011974705,8.3774736969,65.878444116,65.878444116
 05/17  09:00:00,52.9109912008,7.51441989198,0.0,0.243378251624,34.3821554469,10.7710376103,35.0345609122,35.0345609122
 05/17  10:00:00,52.7673500981,7.51441989198,0.0,0.0997371488993,34.3821554469,10.7710376103,21.4716942329,21.4716942329
 05/17  11:00:00,52.6602579632,7.50585450165,0.0,0.00121040431355,34.3821554469,10.7710376103,10.1299058385,10.1299058385
 05/17  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,3.95875148298,3.95875148298
 05/17  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.777892504149,0.777892504149
 05/17  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,52.7276690087,7.50157180649,0.0729041449678,0.0,34.3821554469,10.7710376103,2.32486902037e-05,2.32486902037e-05
 05/17  16:00:00,52.6909097307,7.50157180649,0.0361448670007,0.0,34.3821554469,10.7710376103,2.00006218406e-05,2.00006218406e-05
 05/17  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,8.42850948262e-05,8.42850948262e-05
 05/17  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,2.36579517084,2.36579517084
 05/17  19:00:00,40.0372452598,7.51013719681,0.0,0.0314154447788,22.9214369646,9.5742556536,14.3475340126,14.3475340126
 05/17  20:00:00,39.3070661095,7.51441989198,0.0,0.180975050093,19.1011974705,8.3774736969,27.9076157762,27.9076157762
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,12.5375350871,7.51441989198,0.0,0.719431534673,1.91011974705,2.3935639134,88.8529359133,88.8529359133
 05/18  07:00:00,20.4326603004,7.51441989198,0.0,0.490633593385,7.6404789882,4.7871278268,62.7950751255,62.7950751255
 05/18  08:00:00,35.4076725637,7.51441989198,0.0,0.414581504323,19.1011974705,8.3774736969,54.3726713967,54.3726713967
 05/18  09:00:00,52.9636891114,7.51441989198,0.0,0.296076162204,34.3821554469,10.7710376103,38.2311188205,38.2311188205
 05/18  10:00:00,52.8681415175,7.51441989198,0.0,0.200528568308,34.3821554469,10.7710376103,30.0568368008,30.0568368008
 05/18  11:00:00,52.8152712583,7.51441989198,0.0,0.147658309112,34.3821554469,10.7710376103,20.8588110527,20.8588110527
 05/18  12:00:00,52.8147302363,7.51441989198,0.0,0.147117287121,34.3821554469,10.7710376103,20.652512912,20.652512912
 05/18  13:00:00,52.7805951044,7.51441989198,0.0,0.112982155254,34.3821554469,10.7710376103,18.4872497184,18.4872497184
 05/18  14:00:00,52.723872999,7.51441989198,0.0,0.0562600497953,34.3821554469,10.7710376103,12.6224275745,12.6224275745
 05/18  15:00:00,52.6570497372,7.50371315407,0.0,0.000143525979217,34.3821554469,10.7710376103,2.35583447626,2.35583447626
 05/18  16:00:00,52.6635235487,7.50799584923,0.0,0.00233464223929,34.3821554469,10.7710376103,1.24443274339,1.24443274339
 05/18  17:00:00,52.7420204085,7.51441989198,0.0,0.0744074593645,34.3821554469,10.7710376103,9.66780132527,9.66780132527
 05/18  18:00:00,40.1420669926,7.51441989198,0.0,0.131954482454,22.9214369646,9.5742556536,16.0787853923,16.0787853923
 05/18  19:00:00,40.2026978803,7.51441989198,0.0,0.192585370093,22.9214369646,9.5742556536,22.8676641709,22.8676641709
 05/18  20:00:00,39.3440527773,7.51441989198,0.0,0.217961717892,19.1011974705,8.3774736969,25.1879837989,25.1879837989
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,12.5442065792,7.51441989198,0.0,0.726103026747,1.91011974705,2.3935639134,91.4292372216,91.4292372216
 05/19  07:00:00,20.4274043635,7.51441989198,0.0,0.48537765648,7.6404789882,4.7871278268,66.0269530354,66.0269530354
 05/19  08:00:00,35.346371148,7.51441989198,0.0,0.353280088634,19.1011974705,8.3774736969,48.9554802153,48.9554802153
 05/19  09:00:00,52.9013898846,7.51441989198,0.0,0.233776935419,34.3821554469,10.7710376103,26.4700936406,26.4700936406
 05/19  10:00:00,52.8560714982,7.51441989198,0.0,0.18845854906,34.3821554469,10.7710376103,21.3308041371,21.3308041371
 05/19  11:00:00,52.7560548686,7.51441989198,0.0,0.0884419194463,34.3821554469,10.7710376103,12.7921383509,12.7921383509
 05/19  12:00:00,52.6771934896,7.51013719681,0.0,0.0138632356342,34.3821554469,10.7710376103,5.10210414183,5.10210414183
 05/19  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.34322765286,0.34322765286
 05/19  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.000212793765535,0.000212793765535
 05/19  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00186902706176,0.00186902706176
 05/19  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,3.2505289431,3.2505289431
 05/19  18:00:00,40.0277086356,7.51013719681,0.0,0.0218788206298,22.9214369646,9.5742556536,7.58219384386,7.58219384386
 05/19  19:00:00,40.1296752335,7.51441989198,0.0,0.119562723277,22.9214369646,9.5742556536,16.4219055761,16.4219055761
 05/19  20:00:00,39.3059170536,7.51441989198,0.0,0.179825994261,19.1011974705,8.3774736969,22.043025995,22.043025995
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,11.9859997411,7.51441989198,0.0,0.766287167048,1.91011974705,1.79517293505,99.4001028053,99.4001028053
 05/20  07:00:00,15.4502397692,7.51441989198,0.0,0.525234512979,3.8202394941,3.5903458701,73.1638289863,73.1638289863
 05/20  08:00:00,25.3878114706,7.51441989198,0.0,0.428763312844,11.4607184823,5.9839097835,61.250282733,61.250282733
 05/20  09:00:00,40.3297598493,7.51441989198,0.0,0.319647339132,22.9214369646,9.5742556536,41.6057234957,41.6057234957
 05/20  10:00:00,52.9009696121,7.51441989198,0.0,0.233356662913,34.3821554469,10.7710376103,27.7309906596,27.7309906596
 05/20  11:00:00,52.777911298,7.51441989198,0.0,0.110298348839,34.3821554469,10.7710376103,15.3764030145,15.3764030145
 05/20  12:00:00,52.6654774516,7.50585450165,0.0,0.00642989276605,34.3821554469,10.7710376103,7.62892931531,7.62892931531
 05/20  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.717144841936,0.717144841936
 05/20  14:00:00,52.6685465522,7.50157180649,0.0137816884833,0.0,34.3821554469,10.7710376103,0.000102988341478,0.000102988341478
 05/20  15:00:00,52.7775207344,7.50157180649,0.122755870729,0.0,34.3821554469,10.7710376103,7.17111055714e-05,7.17111055714e-05
 05/20  16:00:00,52.9042746523,7.50157180649,0.249509788583,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,52.9163583134,7.50157180649,0.261593449752,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,34.9830038628,7.50157180649,0.00276088896251,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,24.9462000723,7.50157180649,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,29.0818196498,7.50371315407,0.0,0.000478229887691,11.4607184823,5.9839097835,2.52183284999,2.52183284999
 05/20  21:00:00,23.2793477398,7.51441989198,0.0,0.0883424836513,3.8202394941,3.5903458701,16.3420496576,16.3420496576
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,15.5149619999,7.51441989198,0.0,0.589956743697,3.8202394941,3.5903458701,79.5888531964,79.5888531964
 05/21  09:00:00,15.2744306296,7.51441989198,0.0,0.349425373395,3.8202394941,3.5903458701,49.3456862805,49.3456862805
 05/21  10:00:00,30.2330619445,7.51441989198,0.0,0.256992335957,15.2809579764,7.1806917402,35.0545431056,35.0545431056
 05/21  11:00:00,30.1896801564,7.51441989198,0.0,0.213610547837,15.2809579764,7.1806917402,31.7735188449,31.7735188449
 05/21  12:00:00,40.1040174838,7.51441989198,0.0,0.0939049736053,22.9214369646,9.5742556536,15.1274812529,15.1274812529
 05/21  13:00:00,40.0113475409,7.50799584923,0.0,0.00765907347998,22.9214369646,9.5742556536,3.01378033396,3.01378033396
 05/21  14:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,1.20213029341,1.20213029341
 05/21  18:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,8.54389545574,8.54389545574
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,12.5623952574,7.51441989198,0.0,0.744291704964,1.91011974705,2.3935639134,94.7779832736,94.7779832736
 05/22  07:00:00,20.4202602864,7.51441989198,0.0,0.478233579388,7.6404789882,4.7871278268,65.7099424488,65.7099424488
 05/22  08:00:00,35.3444062113,7.51441989198,0.0,0.351315151884,19.1011974705,8.3774736969,49.5409591881,49.5409591881
 05/22  09:00:00,52.8616746813,7.51441989198,0.0,0.194061732154,34.3821554469,10.7710376103,27.2582710997,27.2582710997
 05/22  10:00:00,52.8155644422,7.51441989198,0.0,0.147951492998,34.3821554469,10.7710376103,23.051828683,23.051828683
 05/22  11:00:00,52.6882443136,7.51013719681,0.0,0.0249140595807,34.3821554469,10.7710376103,9.99701834277,9.99701834277
 05/22  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,3.54549957704,3.54549957704
 05/22  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.212073304552,0.212073304552
 05/22  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.902209723014,0.902209723014
 05/22  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,2.23476373851,2.23476373851
 05/22  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,2.37657436251,2.37657436251
 05/22  18:00:00,39.9994057723,7.50371315407,0.0,0.0,22.9214369646,9.5742556536,3.70179759094,3.70179759094
 05/22  19:00:00,40.0666756109,7.51441989198,0.0,0.0565631007351,22.9214369646,9.5742556536,11.5524465599,11.5524465599
 05/22  20:00:00,37.8893157044,7.51441989198,0.0,0.140891311658,19.1011974705,8.3774736969,18.2917189583,18.2917189583
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,12.5943974421,7.51441989198,0.0,0.776293889657,1.91011974705,2.3935639134,93.2210616147,93.2210616147
 05/23  07:00:00,20.4555070573,7.51441989198,0.0,0.51348035031,7.6404789882,4.7871278268,63.9341108376,63.9341108376
 05/23  08:00:00,35.2972867682,7.51441989198,0.0,0.304195708803,19.1011974705,8.3774736969,43.5057026151,43.5057026151
 05/23  09:00:00,52.7967725918,7.51441989198,0.0,0.129159642661,34.3821554469,10.7710376103,19.2208524028,19.2208524028
 05/23  10:00:00,52.6665512981,7.50585450165,0.0,0.00750373923298,34.3821554469,10.7710376103,6.78772265127,6.78772265127
 05/23  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,52.8056566053,7.50157180649,0.150891741664,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,53.1101074353,7.50157180649,0.455342571649,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,53.2906386571,7.50157180649,0.635873793452,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,53.4131410226,7.50157180649,0.758376158897,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,53.4332112429,7.50157180649,0.778446379188,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,53.4224239675,7.50157180649,0.767659103823,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,40.6281869628,7.50157180649,0.630922538116,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,40.2632272078,7.50157180649,0.26596278309,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,37.7377233894,7.50157180649,0.0021470821503,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,12.7189980579,7.51441989198,0.0,0.900894505446,1.91011974705,2.3935639134,120.392922152,120.392922152
 05/24  07:00:00,20.4300678432,7.51441989198,0.0,0.48804113622,7.6404789882,4.7871278268,69.0783365789,69.0783365789
 05/24  08:00:00,35.2418930934,7.51441989198,0.0,0.248802034003,19.1011974705,8.3774736969,34.2296416743,34.2296416743
 05/24  09:00:00,52.7039484993,7.51013719681,0.0,0.040618245323,34.3821554469,10.7710376103,2.90937891056,2.90937891056
 05/24  10:00:00,52.6701829836,7.50157180649,0.0154181198841,0.0,34.3821554469,10.7710376103,7.166078706e-06,7.166078706e-06
 05/24  11:00:00,53.0298998871,7.50157180649,0.375135023443,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,53.4262732029,7.50157180649,0.77150833921,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,53.6543820104,7.50157180649,0.999617146669,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,53.8300696332,7.50157180649,1.17530476948,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,53.9740496378,7.50157180649,1.31928477411,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,53.824213553,7.50157180649,1.16944868928,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,53.3845421125,7.50157180649,0.729777248849,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,40.3856837187,7.50157180649,0.388419294051,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,40.1846286285,7.50157180649,0.1873642038,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,37.7410736495,7.50157180649,0.00549734223923,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
