Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,12.2967212957,7.51441989198,0.0,0.478617743265,1.91011974705,2.3935639134,70.3942209387,70.3942209387
 05/25  07:00:00,20.3122896205,7.51441989198,0.0,0.37026291353,7.6404789882,4.7871278268,53.3505364362,53.3505364362
 05/25  08:00:00,35.3045020597,7.51441989198,0.0,0.311411000277,19.1011974705,8.3774736969,41.8247834274,41.8247834274
 05/25  09:00:00,52.8876114735,7.51441989198,0.0,0.219998524276,34.3821554469,10.7710376103,25.2421724544,25.2421724544
 05/25  10:00:00,52.8281621347,7.51441989198,0.0,0.160549185492,34.3821554469,10.7710376103,20.7297750458,20.7297750458
 05/25  11:00:00,52.7899485209,7.51441989198,0.0,0.122335571705,34.3821554469,10.7710376103,13.4903562988,13.4903562988
 05/25  12:00:00,52.7905043612,7.51441989198,0.0,0.122891411998,34.3821554469,10.7710376103,12.2071401067,12.2071401067
 05/25  13:00:00,52.763039739,7.51441989198,0.0,0.0954267897875,34.3821554469,10.7710376103,10.3594744757,10.3594744757
 05/25  14:00:00,52.7511364073,7.51441989198,0.0,0.0835234580905,34.3821554469,10.7710376103,8.67230751126,8.67230751126
 05/25  15:00:00,52.7436982341,7.51441989198,0.0,0.0760852848923,34.3821554469,10.7710376103,6.2113474484,6.2113474484
 05/25  16:00:00,52.745685192,7.51441989198,0.0,0.0780722427826,34.3821554469,10.7710376103,9.41984671986,9.41984671986
 05/25  17:00:00,52.7810594329,7.51441989198,0.0,0.113446483708,34.3821554469,10.7710376103,13.7642515838,13.7642515838
 05/25  18:00:00,40.1695293539,7.51441989198,0.0,0.159416843737,22.9214369646,9.5742556536,19.6793498598,19.6793498598
 05/25  19:00:00,40.2270419243,7.51441989198,0.0,0.216929414126,22.9214369646,9.5742556536,27.3963771461,27.3963771461
 05/25  20:00:00,37.9844352183,7.51441989198,0.0,0.23601082562,19.1011974705,8.3774736969,28.2617485054,28.2617485054
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,12.7141547887,7.51441989198,0.0,0.896051236232,1.91011974705,2.3935639134,108.356940439,108.356940439
 05/26  07:00:00,20.5650491048,7.51441989198,0.0,0.62302239779,7.6404789882,4.7871278268,79.2135480952,79.2135480952
 05/26  08:00:00,35.3953556039,7.51441989198,0.0,0.402264544485,19.1011974705,8.3774736969,56.6097117436,56.6097117436
 05/26  09:00:00,52.8834041454,7.51441989198,0.0,0.215791196236,34.3821554469,10.7710376103,29.158188201,29.158188201
 05/26  10:00:00,52.7211072924,7.51227854439,0.0,0.0556356907631,34.3821554469,10.7710376103,18.1011319496,18.1011319496
 05/26  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,6.28815494983,6.28815494983
 05/26  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.929181825712,0.929181825712
 05/26  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.127646731489,0.127646731489
 05/26  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.812616597715,0.812616597715
 05/26  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00606005153205,0.00606005153205
 05/26  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,1.58855321387,1.58855321387
 05/26  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,6.75260020023,6.75260020023
 05/26  19:00:00,40.0683817595,7.51441989198,0.0,0.0582692493273,22.9214369646,9.5742556536,17.5307760262,17.5307760262
 05/26  20:00:00,37.9329866682,7.51441989198,0.0,0.184562275486,19.1011974705,8.3774736969,27.6130899545,27.6130899545
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,12.0906867675,7.51441989198,0.0,0.870974193386,1.91011974705,1.79517293505,113.918671623,113.918671623
 05/27  07:00:00,15.5292196819,7.51441989198,0.0,0.604214425764,3.8202394941,3.5903458701,85.7470114201,85.7470114201
 05/27  08:00:00,25.4399874114,7.51441989198,0.0,0.480939253591,11.4607184823,5.9839097835,73.1794317684,73.1794317684
 05/27  09:00:00,40.355946251,7.51441989198,0.0,0.345833740863,22.9214369646,9.5742556536,52.1880264499,52.1880264499
 05/27  10:00:00,52.9064769345,7.51441989198,0.0,0.238863985364,34.3821554469,10.7710376103,35.516783729,35.516783729
 05/27  11:00:00,52.7139047012,7.51227854439,0.0,0.0484330996207,34.3821554469,10.7710376103,18.8039470667,18.8039470667
 05/27  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,11.0704569288,11.0704569288
 05/27  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,2.9745807611,2.9745807611
 05/27  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.810326173995,0.810326173995
 05/27  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.400307164645,0.400307164645
 05/27  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0559758179341,0.0559758179341
 05/27  18:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,11.2364495304,11.2364495304
 05/27  19:00:00,25.0178626776,7.51227854439,0.0,0.0609558674078,11.4607184823,5.9839097835,21.3939880651,21.3939880651
 05/27  20:00:00,27.9422854609,7.51441989198,0.0,0.227903969793,11.4607184823,5.9839097835,36.1042390107,36.1042390107
 05/27  21:00:00,23.585445884,7.51441989198,0.0,0.394440627775,3.8202394941,3.5903458701,62.0150999477,62.0150999477
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,15.807945298,7.51441989198,0.0,0.882940041847,3.8202394941,3.5903458701,119.73675043,119.73675043
 05/28  09:00:00,15.4539666279,7.51441989198,0.0,0.528961371739,3.8202394941,3.5903458701,81.5515520339,81.5515520339
 05/28  10:00:00,30.356373568,7.51441989198,0.0,0.380303959454,15.2809579764,7.1806917402,65.4097358774,65.4097358774
 05/28  11:00:00,30.2611284099,7.51441989198,0.0,0.285058801315,15.2809579764,7.1806917402,58.7622159676,58.7622159676
 05/28  12:00:00,40.1239653195,7.51441989198,0.0,0.113852809309,22.9214369646,9.5742556536,37.1720035693,37.1720035693
 05/28  13:00:00,40.017860204,7.51013719681,0.0,0.0120303889377,22.9214369646,9.5742556536,23.9043943807,23.9043943807
 05/28  14:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,15.4445023306,15.4445023306
 05/28  15:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,10.8130863755,10.8130863755
 05/28  16:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,7.65822364227,7.65822364227
 05/28  17:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,20.8348583059,20.8348583059
 05/28  18:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,26.9574417036,26.9574417036
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,15.6794555114,7.51441989198,0.0,0.754450255221,3.8202394941,3.5903458701,106.050351761,106.050351761
 05/29  09:00:00,15.2756998879,7.51441989198,0.0,0.350694631704,3.8202394941,3.5903458701,55.8886551735,55.8886551735
 05/29  10:00:00,30.0885876994,7.51441989198,0.0,0.112518090774,15.2809579764,7.1806917402,28.26000677,28.26000677
 05/29  11:00:00,29.970618806,7.50585450165,0.0,0.00311458773822,15.2809579764,7.1806917402,13.7122278822,13.7122278822
 05/29  12:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0195717215993,0.0195717215993
 05/29  13:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.013171563288,0.013171563288
 05/29  14:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.717565195631,0.717565195631
 05/29  15:00:00,40.0199799613,7.50157180649,0.0227155365691,0.0,22.9214369646,9.5742556536,0.000551484738368,0.000551484738368
 05/29  16:00:00,40.0516682035,7.50157180649,0.0544037787811,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,0.00275616202593,0.00275616202593
 05/29  18:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,8.07788609476,8.07788609476
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,12.3815854728,7.51441989198,0.0,0.563481920396,1.91011974705,2.3935639134,80.4268530806,80.4268530806
 05/30  07:00:00,20.2878749759,7.51441989198,0.0,0.345848268971,7.6404789882,4.7871278268,54.0794495905,54.0794495905
 05/30  08:00:00,35.2317679088,7.51441989198,0.0,0.238676849449,19.1011974705,8.3774736969,37.8310327295,37.8310327295
 05/30  09:00:00,52.7480782328,7.51441989198,0.0,0.0804652835988,34.3821554469,10.7710376103,15.4801902062,15.4801902062
 05/30  10:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,3.83565028503,3.83565028503
 05/30  11:00:00,52.69528029,7.50157180649,0.0405154263212,0.0,34.3821554469,10.7710376103,1.74675518109e-05,1.74675518109e-05
 05/30  12:00:00,52.8675842098,7.50157180649,0.212819346119,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,53.0010307174,7.50157180649,0.3462658537,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,53.3981303275,7.50157180649,0.743365463802,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,53.8767182366,7.50157180649,1.22195337294,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,53.9837691155,7.50157180649,1.32900425179,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,53.800671892,7.50157180649,1.14590702831,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,40.4199743558,7.50157180649,0.422709931081,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,40.0302432271,7.50157180649,0.0329788024312,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,36.3579096406,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,12.662423747,7.51441989198,0.0,0.844320194558,1.91011974705,2.3935639134,114.689164524,114.689164524
 05/31  07:00:00,20.3725828384,7.51441989198,0.0,0.43055613139,7.6404789882,4.7871278268,63.4213817413,63.4213817413
 05/31  08:00:00,35.1986470253,7.51441989198,0.0,0.205555965904,19.1011974705,8.3774736969,30.8019627207,30.8019627207
 05/31  09:00:00,52.6815409484,7.50799584923,0.0,0.0203520419593,34.3821554469,10.7710376103,2.61414982999,2.61414982999
 05/31  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,5.51753779897e-05,5.51753779897e-05
 05/31  11:00:00,52.9315105386,7.50157180649,0.27674567488,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,53.288691064,7.50157180649,0.633926200265,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,53.7778601378,7.50157180649,1.12309527415,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,53.9748827266,7.50157180649,1.32011786294,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,55.6137255649,7.50157180649,2.95896070118,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,56.9618784923,7.50157180649,4.30711362866,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,55.7956850906,7.50157180649,3.14092022696,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,41.5741739012,7.50157180649,1.57690947654,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,40.5914756895,7.50157180649,0.594211264852,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,36.4698897449,7.50157180649,0.111980104323,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,12.0711069181,7.51441989198,0.0,0.253003365674,1.91011974705,2.3935639134,38.0973596457,38.0973596457
 06/01  07:00:00,20.1169079493,7.51441989198,0.0,0.174881242317,7.6404789882,4.7871278268,25.6279627981,25.6279627981
 06/01  08:00:00,35.1017860658,7.51441989198,0.0,0.108695006433,19.1011974705,8.3774736969,16.0370728068,16.0370728068
 06/01  09:00:00,52.6585911925,7.50371315407,0.0,0.00168498123616,34.3821554469,10.7710376103,0.867815011044,0.867815011044
 06/01  10:00:00,52.6817598227,7.50157180649,0.026994959002,0.0,34.3821554469,10.7710376103,0.000227587523116,0.000227587523116
 06/01  11:00:00,53.0901286351,7.50157180649,0.435363771366,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,53.4687592817,7.50157180649,0.813994417997,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,53.9005536151,7.50157180649,1.24578875139,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,54.1951355281,7.50157180649,1.54037066442,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,54.4385762476,7.50157180649,1.78381138391,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,54.3519239141,7.50157180649,1.69715905039,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,54.1131140353,7.50157180649,1.45834917166,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,41.1977531139,7.50157180649,1.20048868922,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,40.6881425126,7.50157180649,0.690878087887,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,36.6008855491,7.50157180649,0.24297590853,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,12.1547664373,7.51441989198,0.0,0.336662884858,1.91011974705,2.3935639134,51.9752381428,51.9752381428
 06/02  07:00:00,20.2189420349,7.51441989198,0.0,0.276915327892,7.6404789882,4.7871278268,41.0626907387,41.0626907387
 06/02  08:00:00,35.20900859,7.51441989198,0.0,0.215917530668,19.1011974705,8.3774736969,30.223871406,30.223871406
 06/02  09:00:00,52.7390452073,7.51441989198,0.0,0.0714322580808,34.3821554469,10.7710376103,8.72660020845,8.72660020845
 06/02  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.387577021217,0.387577021217
 06/02  11:00:00,52.8806323017,7.50157180649,0.225867438026,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,53.2804417987,7.50157180649,0.625676935041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,53.1432460584,7.50157180649,0.488481194701,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,52.9742640948,7.50157180649,0.319499231141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,52.7893429206,7.50157180649,0.134578056952,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0727384996415,0.0727384996415
 06/02  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.540832508697,0.540832508697
 06/02  19:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,3.82931601744,3.82931601744
 06/02  20:00:00,36.3810078581,7.51013719681,0.0,0.0145328271785,19.1011974705,8.3774736969,9.37392937666,9.37392937666
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,11.9091903548,7.51441989198,0.0,0.689477780755,1.91011974705,1.79517293505,91.1566695239,91.1566695239
 06/03  07:00:00,15.4579847049,7.51441989198,0.0,0.532979448685,3.8202394941,3.5903458701,72.5628626314,72.5628626314
 06/03  08:00:00,25.4253465535,7.51441989198,0.0,0.466298395705,11.4607184823,5.9839097835,64.7509710796,64.7509710796
 06/03  09:00:00,40.3798725689,7.51441989198,0.0,0.369760058763,22.9214369646,9.5742556536,48.5125367396,48.5125367396
 06/03  10:00:00,52.9293632135,7.51441989198,0.0,0.261750264336,34.3821554469,10.7710376103,33.2707575025,33.2707575025
 06/03  11:00:00,52.8287013898,7.51441989198,0.0,0.161088440618,34.3821554469,10.7710376103,21.9775707153,21.9775707153
 06/03  12:00:00,52.7763669027,7.51441989198,0.0,0.10875395354,34.3821554469,10.7710376103,19.9529454744,19.9529454744
 06/03  13:00:00,52.7401285898,7.51441989198,0.0,0.072515640594,34.3821554469,10.7710376103,18.141186818,18.141186818
 06/03  14:00:00,52.7340207399,7.51441989198,0.0,0.0664077907234,34.3821554469,10.7710376103,18.2418075089,18.2418075089
 06/03  15:00:00,52.7403703262,7.51441989198,0.0,0.0727573770282,34.3821554469,10.7710376103,18.0200732835,18.0200732835
 06/03  16:00:00,52.7728195013,7.51441989198,0.0,0.105206552122,34.3821554469,10.7710376103,20.1543659842,20.1543659842
 06/03  17:00:00,52.8268059192,7.51441989198,0.0,0.159192970061,34.3821554469,10.7710376103,24.9163430253,24.9163430253
 06/03  18:00:00,35.2574301679,7.51441989198,0.0,0.264339108497,19.1011974705,8.3774736969,41.0614792224,41.0614792224
 06/03  19:00:00,25.2845962087,7.51441989198,0.0,0.325548050873,11.4607184823,5.9839097835,48.8951271916,48.8951271916
 06/03  20:00:00,26.6959568543,7.51441989198,0.0,0.359242029902,11.4607184823,5.9839097835,51.1618288824,51.1618288824
 06/03  21:00:00,23.6029777633,7.51441989198,0.0,0.411972507085,3.8202394941,3.5903458701,58.8956075752,58.8956075752
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,15.8719435638,7.51441989198,0.0,0.946938307631,3.8202394941,3.5903458701,119.741090293,119.741090293
 06/04  09:00:00,15.5482239452,7.51441989198,0.0,0.623218689042,3.8202394941,3.5903458701,88.1178471323,88.1178471323
 06/04  10:00:00,30.4289569416,7.51441989198,0.0,0.452887333049,15.2809579764,7.1806917402,68.0341149077,68.0341149077
 06/04  11:00:00,30.2937234474,7.51441989198,0.0,0.317653838823,15.2809579764,7.1806917402,54.2176988674,54.2176988674
 06/04  12:00:00,40.1123882541,7.51441989198,0.0,0.102275743972,22.9214369646,9.5742556536,32.6430677695,32.6430677695
 06/04  13:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,18.9643589043,18.9643589043
 06/04  14:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,9.55363009677,9.55363009677
 06/04  15:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,1.38079652066,1.38079652066
 06/04  16:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,0.0465905458192,0.0465905458192
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,12.8634802399,7.51441989198,0.0,1.0453766875,1.91011974705,2.3935639134,133.364362619,133.364362619
 06/05  07:00:00,20.560124065,7.51441989198,0.0,0.618097357989,7.6404789882,4.7871278268,83.9084543812,83.9084543812
 06/05  08:00:00,35.3778881788,7.51441989198,0.0,0.384797119384,19.1011974705,8.3774736969,52.8225681575,52.8225681575
 06/05  09:00:00,52.8532256683,7.51441989198,0.0,0.185612719113,34.3821554469,10.7710376103,21.2359315698,21.2359315698
 06/05  10:00:00,52.7527301369,7.51441989198,0.0,0.0851171877426,34.3821554469,10.7710376103,11.1707224823,11.1707224823
 06/05  11:00:00,52.6666425361,7.50799584923,0.0,0.00545362965355,34.3821554469,10.7710376103,1.97201469522,1.97201469522
 06/05  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00799122805381,0.00799122805381
 06/05  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00309309470923,0.00309309470923
 06/05  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.149933556995,0.149933556995
 06/05  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00420832110311,0.00420832110311
 06/05  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,1.45526244566,1.45526244566
 06/05  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,5.95828477726,5.95828477726
 06/05  18:00:00,40.0725933033,7.51441989198,0.0,0.0624807931565,22.9214369646,9.5742556536,10.6174914046,10.6174914046
 06/05  19:00:00,40.1501702945,7.51441989198,0.0,0.140057784329,22.9214369646,9.5742556536,16.4522446703,16.4522446703
 06/05  20:00:00,36.5487132406,7.51441989198,0.0,0.177955514569,19.1011974705,8.3774736969,21.3512234971,21.3512234971
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,12.4976659841,7.51441989198,0.0,0.67956243169,1.91011974705,2.3935639134,83.1682973956,83.1682973956
 06/06  07:00:00,20.4040428997,7.51441989198,0.0,0.462016192738,7.6404789882,4.7871278268,58.4723148511,58.4723148511
 06/06  08:00:00,35.2936143852,7.51441989198,0.0,0.300523325836,19.1011974705,8.3774736969,41.9704300097,41.9704300097
 06/06  09:00:00,52.805857595,7.51441989198,0.0,0.138244645794,34.3821554469,10.7710376103,21.20007083,21.20007083
 06/06  10:00:00,52.7061769503,7.51441989198,0.0,0.0385640011112,34.3821554469,10.7710376103,15.9203640938,15.9203640938
 06/06  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,5.4379051445,5.4379051445
 06/06  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.182566506219,0.182566506219
 06/06  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,1.7643628878e-05,1.7643628878e-05
 06/06  14:00:00,52.6713962763,7.50157180649,0.0166314125662,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,52.7297284697,7.50157180649,0.0749636060006,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,52.6637521807,7.50157180649,0.00898731701205,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0853141201305,0.0853141201305
 06/06  19:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,5.36980034949,5.36980034949
 06/06  20:00:00,36.4147777477,7.51227854439,0.0,0.04616136928,19.1011974705,8.3774736969,11.3025664038,11.3025664038
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,12.5106325169,7.51441989198,0.0,0.69252896448,1.91011974705,2.3935639134,86.4909692013,86.4909692013
 06/07  07:00:00,20.3245561533,7.51441989198,0.0,0.382529446317,7.6404789882,4.7871278268,50.2596340173,50.2596340173
 06/07  08:00:00,35.2048149059,7.51441989198,0.0,0.211723846562,19.1011974705,8.3774736969,28.01900024,28.01900024
 06/07  09:00:00,52.7067508565,7.51227854439,0.0,0.0412792549236,34.3821554469,10.7710376103,3.92076901853,3.92076901853
 06/07  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00122719372643,0.00122719372643
 06/07  11:00:00,52.9524734762,7.50157180649,0.297708612469,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,53.2458175115,7.50157180649,0.591052647817,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,53.7603229803,7.50157180649,1.10555811662,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,54.2156642056,7.50157180649,1.56089934189,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,55.7445491612,7.50157180649,3.08978429755,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,56.5311155,7.50157180649,3.87635063633,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,56.7059620467,7.50157180649,4.05119718299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,43.2400352057,7.50157180649,3.24277078101,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,41.0677296472,7.50157180649,1.07046522256,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,36.5582781852,7.50157180649,0.200368544634,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,12.6899863758,7.51441989198,0.0,0.87188282335,1.91011974705,2.3935639134,117.918239283,117.918239283
 06/08  07:00:00,20.4491092779,7.51441989198,0.0,0.507082570896,7.6404789882,4.7871278268,71.3084943499,71.3084943499
 06/08  08:00:00,35.2618817816,7.51441989198,0.0,0.268790722218,19.1011974705,8.3774736969,36.2353330589,36.2353330589
 06/08  09:00:00,52.7087170797,7.51013719681,0.0,0.0453868257157,34.3821554469,10.7710376103,2.56443637449,2.56443637449
 06/08  10:00:00,52.692416466,7.50157180649,0.0376516023147,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,53.2132010304,7.50157180649,0.558436166734,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,54.0002875473,7.50157180649,1.34552268361,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,56.749147981,7.50157180649,4.09438311733,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,59.6499776043,7.50157180649,6.99521274061,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,62.5359662497,7.50157180649,9.88120138599,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,63.7427202071,7.50157180649,11.0879553434,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,62.836796665,7.50157180649,10.1820318013,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,48.669269057,7.50157180649,8.67200463235,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,46.6498277606,7.50157180649,6.65256333596,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,39.1782971411,7.50157180649,2.82038750051,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,12.4649898321,7.51441989198,0.0,0.646886279637,1.91011974705,2.3935639134,91.3286919794,91.3286919794
 06/09  07:00:00,20.2935118992,7.51441989198,0.0,0.351485192204,7.6404789882,4.7871278268,50.0168035697,50.0168035697
 06/09  08:00:00,35.1538917699,7.51441989198,0.0,0.160800710557,19.1011974705,8.3774736969,19.980878153,19.980878153
 06/09  09:00:00,52.6601212821,7.50371315407,0.0,0.00321507087533,34.3821554469,10.7710376103,0.00036091061549,0.00036091061549
 06/09  10:00:00,52.9215271462,7.50157180649,0.266762282476,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,54.1109956674,7.50157180649,1.45623080374,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,57.6995076879,7.50157180649,5.04474282423,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,61.2056853278,7.50157180649,8.55092046411,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,63.9246972287,7.50157180649,11.269932365,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,66.0251953056,7.50157180649,13.370430442,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,66.8034687532,7.50157180649,14.1487038895,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,66.709215011,7.50157180649,14.0544501473,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,53.0990472229,7.50157180649,13.1017827982,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,50.0846967276,7.50157180649,10.0874323029,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,42.6265946723,7.50157180649,6.26868503178,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,11.6471387584,7.51441989198,0.0,0.427426184328,1.91011974705,1.79517293505,65.6499629144,65.6499629144
 06/10  07:00:00,15.1071171956,7.51441989198,0.0,0.182111939394,3.8202394941,3.5903458701,28.1468836011,28.1468836011
 06/10  08:00:00,24.9820008153,7.51227854439,0.0,0.0250940051396,11.4607184823,5.9839097835,7.03978263397,7.03978263397
 06/10  09:00:00,40.0013214509,7.50157180649,0.00405702623431,0.0,22.9214369646,9.5742556536,3.85131054031e-05,3.85131054031e-05
 06/10  10:00:00,53.2977337,7.50157180649,0.642968836266,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,56.5803775561,7.50157180649,3.92561269243,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,61.5512563472,7.50157180649,8.89649148353,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,65.1238775404,7.50157180649,12.4691126767,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,67.513524169,7.50157180649,14.8587593054,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,69.1717659675,7.50157180649,16.5170011039,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,70.5849590705,7.50157180649,17.9301942068,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,70.6156233605,7.50157180649,17.9608584968,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,48.0362198722,7.50157180649,13.0559768983,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,33.9694825337,7.50157180649,9.0232824614,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,29.0658126249,7.50157180649,4.11961255266,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,23.3895487971,7.50157180649,0.211391626425,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,15.0369581954,7.51441989198,0.0,0.111952939213,3.8202394941,3.5903458701,22.113312539,22.113312539
 06/11  09:00:00,14.9161110603,7.50371315407,0.0,0.00181254205767,3.8202394941,3.5903458701,1.44846487302,1.44846487302
 06/11  10:00:00,30.0506583119,7.50157180649,0.0874367887854,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,30.9554358963,7.50157180649,0.992214373224,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,45.2591879217,7.50157180649,5.26192349699,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,50.1004663608,7.50157180649,10.1032019361,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,53.0095173835,7.50157180649,13.0122529588,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,55.5895672429,7.50157180649,15.5923028182,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,57.6672548733,7.50157180649,17.6699904486,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,47.92526854,7.50157180649,17.9620470169,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,35.6817376411,7.50157180649,15.7525590196,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,12.0657380227,7.51441989198,0.0,0.247634470274,1.91011974705,2.3935639134,44.6523610243,44.6523610243
 06/12  07:00:00,20.0721809146,7.51441989198,0.0,0.130154207601,7.6404789882,4.7871278268,25.8388753884,25.8388753884
 06/12  08:00:00,34.9905396439,7.50585450165,0.0,0.00601397489343,19.1011974705,8.3774736969,3.18641379062,3.18641379062
 06/12  09:00:00,53.2808831868,7.50157180649,0.626118323133,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,59.3718584327,7.50157180649,6.71709356906,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,68.9577108887,7.50157180649,16.3029460251,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,73.1311403806,7.50157180649,20.4763755169,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,75.3227673546,7.50157180649,22.6680024909,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,75.4870361073,7.50157180649,22.8322712437,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,75.3172506074,7.50157180649,22.6624857437,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,74.3275730386,7.50157180649,21.6728081749,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,69.2904383888,7.50157180649,16.6356735251,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,53.5712235416,7.50157180649,13.5739591169,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,50.8384758681,7.50157180649,10.8412114434,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,39.5642905882,7.50157180649,4.58404761429,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,11.9391139064,7.51441989198,0.0,0.121010353925,1.91011974705,2.3935639134,24.1364892461,24.1364892461
 06/13  07:00:00,19.9873937787,7.51441989198,0.0,0.045367071679,7.6404789882,4.7871278268,11.0590923704,11.0590923704
 06/13  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.388654405518,0.388654405518
 06/13  09:00:00,52.8691236231,7.50157180649,0.214358759421,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,53.3141479604,7.50157180649,0.659383096738,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,54.2824432314,7.50157180649,1.62767836767,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,56.5562323386,7.50157180649,3.90146747493,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,58.9014574134,7.50157180649,6.24669254973,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,61.1341278589,7.50157180649,8.4793629952,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,63.4500593888,7.50157180649,10.7952945251,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,64.3854700346,7.50157180649,11.7307051709,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,63.5435282755,7.50157180649,10.8887634119,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,48.1142372759,7.50157180649,8.1169728512,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,45.2297966578,7.50157180649,5.23253223314,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,37.195848562,7.50157180649,2.2156055881,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,12.1987958259,7.51441989198,0.0,0.38069227346,1.91011974705,2.3935639134,58.4964421142,58.4964421142
 06/14  07:00:00,20.0963229715,7.51441989198,0.0,0.15429626448,7.6404789882,4.7871278268,21.4226500297,21.4226500297
 06/14  08:00:00,34.9885551015,7.50585450165,0.0,0.00402943244644,19.1011974705,8.3774736969,0.245335577197,0.245335577197
 06/14  09:00:00,52.892104184,7.50157180649,0.23733932035,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,53.5068140076,7.50157180649,0.852049143873,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,56.7861211835,7.50157180649,4.1313563198,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,60.8014099019,7.50157180649,8.14664503821,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,63.9017607112,7.50157180649,11.2469958475,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,66.0768814267,7.50157180649,13.422116563,0.0,34.3821554469,10.7710376103,0.0,0.0
