Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/14  15:00:00,68.3698650097,7.50157180649,15.715100146,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,68.7519501214,7.50157180649,16.0971852577,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,67.3564886995,7.50157180649,14.7017238358,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,52.8135407351,7.50157180649,12.8162763104,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,50.2288976647,7.50157180649,10.23163324,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,40.0158966393,7.50157180649,5.03565366538,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,12.0338103695,7.51441989198,0.0,0.215706817081,1.91011974705,2.3935639134,36.7338985339,36.7338985339
 06/15  07:00:00,20.0216319919,7.51441989198,0.0,0.0796052848984,7.6404789882,4.7871278268,13.537191715,13.537191715
 06/15  08:00:00,34.9823843215,7.50371315407,0.0,0.0,19.1011974705,8.3774736969,1.20079146289,1.20079146289
 06/15  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,52.6685322095,7.50157180649,0.0137673458607,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,52.8215626661,7.50157180649,0.16679780239,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,52.8328985883,7.50157180649,0.178133724644,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,52.8591894388,7.50157180649,0.204424575075,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,52.8707832172,7.50157180649,0.216018353539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,52.8928256734,7.50157180649,0.238060809721,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,52.920767583,7.50157180649,0.266002719298,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,52.9258973861,7.50157180649,0.271132522423,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,40.1360812438,7.50157180649,0.1388168191,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,40.0312019198,7.50157180649,0.0339374951111,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,12.3489240678,7.51441989198,0.0,0.530820515375,1.91011974705,2.3935639134,71.6181315293,71.6181315293
 06/16  07:00:00,20.1834811524,7.51441989198,0.0,0.241454445453,7.6404789882,4.7871278268,35.0050067912,35.0050067912
 06/16  08:00:00,35.0626354983,7.51441989198,0.0,0.0695444389338,19.1011974705,8.3774736969,9.55601502049,9.55601502049
 06/16  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,4.91282288901e-05,4.91282288901e-05
 06/16  10:00:00,53.0278262471,7.50157180649,0.373061383378,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,53.7442885718,7.50157180649,1.08952370815,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,56.1019155153,7.50157180649,3.44715065159,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,59.6243271659,7.50157180649,6.9695623022,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,61.9873502537,7.50157180649,9.33258538997,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,65.0053608926,7.50157180649,12.3505960289,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,65.6097007577,7.50157180649,12.954935894,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,64.2948619075,7.50157180649,11.6400970438,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,48.9693373614,7.50157180649,8.97207293673,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,44.6753523747,7.50157180649,4.67808794998,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,36.152517075,7.50157180649,1.17227410113,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,11.4015762136,7.51441989198,0.0,0.181863639558,1.91011974705,1.79517293505,27.2540262087,27.2540262087
 06/17  07:00:00,15.0086275028,7.51441989198,0.0,0.0836222465959,3.8202394941,3.5903458701,13.9976333641,13.9976333641
 06/17  08:00:00,24.961403254,7.50799584923,0.0,0.00877913899742,11.4607184823,5.9839097835,3.79311919655,3.79311919655
 06/17  09:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,53.0041473748,7.50157180649,0.349382511098,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,53.5447479562,7.50157180649,0.889983092489,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,53.8234223768,7.50157180649,1.16865751314,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,53.9368745547,7.50157180649,1.28210969101,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,54.0758772453,7.50157180649,1.42111238166,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,54.1345060479,7.50157180649,1.47974118418,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,54.0105454862,7.50157180649,1.35578062256,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,53.7918835508,7.50157180649,1.13711868709,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,35.4074200436,7.50157180649,0.427177069712,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,25.0557509151,7.50157180649,0.109550842788,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,24.9492961196,7.50157180649,0.00309604729019,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,23.1781571707,7.50157180649,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,15.0724912989,7.51441989198,0.0,0.147486042689,3.8202394941,3.5903458701,27.3934242672,27.3934242672
 06/18  09:00:00,14.9397439391,7.51013719681,0.0,0.0190213781348,3.8202394941,3.5903458701,9.57515234139,9.57515234139
 06/18  10:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,0.00116211786758,0.00116211786758
 06/18  11:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,40.2658795751,7.50157180649,0.26861515046,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,40.769117746,7.50157180649,0.771853321321,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,40.9689680183,7.50157180649,0.971703593575,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,41.2447221508,7.50157180649,1.2474577261,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,41.4271250343,7.50157180649,1.42986060966,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,30.8865413123,7.50157180649,0.92331978923,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,20.1891097919,7.50157180649,0.259931170408,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,5.68135032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,11.9557533377,7.51441989198,0.0,0.137649785235,1.91011974705,2.3935639134,21.0945955079,21.0945955079
 06/19  07:00:00,20.0102113865,7.51441989198,0.0,0.068184679542,7.6404789882,4.7871278268,10.6649390238,10.6649390238
 06/19  08:00:00,34.9993102939,7.51227854439,0.0,0.0083605820901,19.1011974705,8.3774736969,3.4151566054,3.4151566054
 06/19  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,52.6697055695,7.50157180649,0.0149407058144,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,52.8770741109,7.50157180649,0.222309247215,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,52.970314345,7.50157180649,0.315549481338,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,53.1116419111,7.50157180649,0.45687704743,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,53.4456457487,7.50157180649,0.790880885047,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,53.7371045009,7.50157180649,1.08233963726,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,53.5713434483,7.50157180649,0.916578584639,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,53.3402741064,7.50157180649,0.685509242706,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,40.4367823617,7.50157180649,0.439517936986,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,40.2306538825,7.50157180649,0.233389457854,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,35.0089473199,7.50157180649,0.0287043460406,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,12.4105008901,7.51441989198,0.0,0.592397337628,1.91011974705,2.3935639134,81.5379798252,81.5379798252
 06/20  07:00:00,20.246489974,7.51441989198,0.0,0.304463267026,7.6404789882,4.7871278268,40.4968416033,40.4968416033
 06/20  08:00:00,35.1084500933,7.51441989198,0.0,0.115359033922,19.1011974705,8.3774736969,11.7384688449,11.7384688449
 06/20  09:00:00,52.6558355375,7.50264248028,0.0,0.0,34.3821554469,10.7710376103,2.0112518415e-05,2.0112518415e-05
 06/20  10:00:00,52.803399321,7.50157180649,0.148634457316,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,53.4090405815,7.50157180649,0.75427571783,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,54.3356572614,7.50157180649,1.68089239769,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,57.0331935136,7.50157180649,4.3784286499,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,59.097644195,7.50157180649,6.44287933131,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,61.4499133912,7.50157180649,8.79514852748,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,62.2382373697,7.50157180649,9.58347250602,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,61.7075588667,7.50157180649,9.05279400297,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,47.959631585,7.50157180649,7.96236716035,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,45.2344226006,7.50157180649,5.23715817588,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,36.8105270986,7.50157180649,1.8302841247,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,12.2832440099,7.51441989198,0.0,0.465140457467,1.91011974705,2.3935639134,69.0109273444,69.0109273444
 06/21  07:00:00,20.2189294607,7.51441989198,0.0,0.276902753711,7.6404789882,4.7871278268,43.5603321885,43.5603321885
 06/21  08:00:00,35.1855546883,7.51441989198,0.0,0.192463628879,19.1011974705,8.3774736969,29.554982839,29.554982839
 06/21  09:00:00,52.7055392765,7.51227854439,0.0,0.040067674895,34.3821554469,10.7710376103,7.69030960912,7.69030960912
 06/21  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,3.33419316565,3.33419316565
 06/21  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00579704182324,0.00579704182324
 06/21  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.000166810184462,0.000166810184462
 06/21  13:00:00,52.6689182905,7.50157180649,0.0141534268258,0.0,34.3821554469,10.7710376103,5.0859114824e-05,5.0859114824e-05
 06/21  14:00:00,52.9481736447,7.50157180649,0.293408781048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,53.2724451758,7.50157180649,0.61768031207,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,53.6083633856,7.50157180649,0.95359852191,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,53.7940600859,7.50157180649,1.13929522217,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,40.9800436595,7.50157180649,0.982779234773,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,40.5951537724,7.50157180649,0.597889347678,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,35.2210162297,7.50157180649,0.240773255858,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,12.3219439546,7.51441989198,0.0,0.503840402159,1.91011974705,2.3935639134,71.4253827885,71.4253827885
 06/22  07:00:00,20.3389089708,7.51441989198,0.0,0.396882263818,7.6404789882,4.7871278268,56.9280627207,56.9280627207
 06/22  08:00:00,35.286790846,7.51441989198,0.0,0.293699786617,19.1011974705,8.3774736969,41.5866764445,41.5866764445
 06/22  09:00:00,52.7753447739,7.51441989198,0.0,0.107731824735,34.3821554469,10.7710376103,17.7003701395,17.7003701395
 06/22  10:00:00,52.6928841023,7.51441989198,0.0,0.0252711530891,34.3821554469,10.7710376103,11.1112641147,11.1112641147
 06/22  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,1.31230089239,1.31230089239
 06/22  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00837385593724,0.00837385593724
 06/22  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.000203677767897,0.000203677767897
 06/22  14:00:00,52.6900738555,7.50157180649,0.0353089917849,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,52.843380682,7.50157180649,0.188615818354,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,52.8789625765,7.50157180649,0.224197712832,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,52.8189964243,7.50157180649,0.16423156058,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,40.0092476955,7.50157180649,0.0119832707989,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,34.9886580643,7.50585450165,0.0,0.00413239521354,19.1011974705,8.3774736969,6.21623736241,6.21623736241
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,12.6238495135,7.51441989198,0.0,0.805745961047,1.91011974705,2.3935639134,103.721037304,103.721037304
 06/23  07:00:00,20.4702541408,7.51441989198,0.0,0.528227433835,7.6404789882,4.7871278268,72.333411602,72.333411602
 06/23  08:00:00,35.3707939867,7.51441989198,0.0,0.377702927286,19.1011974705,8.3774736969,53.0131401371,53.0131401371
 06/23  09:00:00,52.8757009561,7.51441989198,0.0,0.208088006936,34.3821554469,10.7710376103,25.3191508701,25.3191508701
 06/23  10:00:00,52.779700572,7.51441989198,0.0,0.11208762286,34.3821554469,10.7710376103,16.3963860428,16.3963860428
 06/23  11:00:00,52.7019214632,7.51441989198,0.0,0.0343085140187,34.3821554469,10.7710376103,9.1870255996,9.1870255996
 06/23  12:00:00,52.7123152923,7.51441989198,0.0,0.0447023431424,34.3821554469,10.7710376103,6.97116565978,6.97116565978
 06/23  13:00:00,52.6949011769,7.51441989198,0.0,0.0272882277027,34.3821554469,10.7710376103,4.96928966994,4.96928966994
 06/23  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,5.1672071205,5.1672071205
 06/23  15:00:00,52.6883945035,7.51013719681,0.0,0.0250642495175,34.3821554469,10.7710376103,4.97051466251,4.97051466251
 06/23  16:00:00,52.7289960096,7.51441989198,0.0,0.0613830604486,34.3821554469,10.7710376103,7.8050771155,7.8050771155
 06/23  17:00:00,52.7492603691,7.51441989198,0.0,0.0816474199289,34.3821554469,10.7710376103,12.1117658203,12.1117658203
 06/23  18:00:00,40.1659031413,7.51441989198,0.0,0.155790631135,22.9214369646,9.5742556536,17.9086361382,17.9086361382
 06/23  19:00:00,40.2331844156,7.51441989198,0.0,0.223071905402,22.9214369646,9.5742556536,24.9078024553,24.9078024553
 06/23  20:00:00,35.2494795984,7.51441989198,0.0,0.256388539014,19.1011974705,8.3774736969,31.250181162,31.250181162
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,12.0177132727,7.51441989198,0.0,0.798000698579,1.91011974705,1.79517293505,97.2134322296,97.2134322296
 06/24  07:00:00,15.4755089775,7.51441989198,0.0,0.550503721312,3.8202394941,3.5903458701,70.2340515401,70.2340515401
 06/24  08:00:00,25.3613359989,7.51441989198,0.0,0.402287841102,11.4607184823,5.9839097835,51.297082668,51.297082668
 06/24  09:00:00,40.2369714975,7.51441989198,0.0,0.226858987342,22.9214369646,9.5742556536,24.7450649294,24.7450649294
 06/24  10:00:00,52.7602731672,7.51441989198,0.0,0.0926602180298,34.3821554469,10.7710376103,8.38816343859,8.38816343859
 06/24  11:00:00,52.6601123573,7.50585450165,0.0,0.00106479841892,34.3821554469,10.7710376103,0.187289506105,0.187289506105
 06/24  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.000412090653876,0.000412090653876
 06/24  13:00:00,52.8188794326,7.50157180649,0.164114568926,0.0,34.3821554469,10.7710376103,0.00039448983927,0.00039448983927
 06/24  14:00:00,53.0974812089,7.50157180649,0.442716345181,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,53.2963410906,7.50157180649,0.641576226925,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,53.3115794629,7.50157180649,0.65681459924,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,53.1105874297,7.50157180649,0.455822566006,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,35.0148822675,7.50157180649,0.0346392935914,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,24.9462000723,7.50157180649,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,24.9462000723,7.50157180649,0.0,0.0,11.4607184823,5.9839097835,0.678623484872,0.678623484872
 06/24  21:00:00,23.2722490112,7.51227854439,0.0,0.0833851025554,3.8202394941,3.5903458701,20.7640001646,20.7640001646
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,15.6113709852,7.51441989198,0.0,0.686365729006,3.8202394941,3.5903458701,90.5011126592,90.5011126592
 06/25  09:00:00,15.210628926,7.51441989198,0.0,0.285623669838,3.8202394941,3.5903458701,43.2180944115,43.2180944115
 06/25  10:00:00,30.0862158087,7.51441989198,0.0,0.110146200145,15.2809579764,7.1806917402,19.2275780545,19.2275780545
 06/25  11:00:00,29.9860458039,7.51013719681,0.0,0.0142588904449,15.2809579764,7.1806917402,7.83612317534,7.83612317534
 06/25  12:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.000157766081261,0.000157766081261
 06/25  13:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,40.0078379336,7.50157180649,0.0105735089549,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,40.2543078056,7.50157180649,0.257043380868,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,30.0410434428,7.50157180649,0.0778219196734,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,6.87851687509e-05,6.87851687509e-05
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,12.0968304348,7.51441989198,0.0,0.278726882381,1.91011974705,2.3935639134,32.7543380704,32.7543380704
 06/26  07:00:00,20.1239799036,7.51441989198,0.0,0.181953196595,7.6404789882,4.7871278268,18.6254409891,18.6254409891
 06/26  08:00:00,35.1004846565,7.51441989198,0.0,0.107393597149,19.1011974705,8.3774736969,10.6468435202,10.6468435202
 06/26  09:00:00,52.7013218926,7.51441989198,0.0,0.033708943378,34.3821554469,10.7710376103,0.1038590424,0.1038590424
 06/26  10:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,0.00446071069138,0.00446071069138
 06/26  11:00:00,52.6990554609,7.50157180649,0.0442905972378,0.0,34.3821554469,10.7710376103,0.000128441707492,0.000128441707492
 06/26  12:00:00,53.1087878163,7.50157180649,0.454022952602,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,53.6728860783,7.50157180649,1.01812121459,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,54.4945609656,7.50157180649,1.83979610191,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,58.147177604,7.50157180649,5.49241274031,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,61.397104024,7.50157180649,8.74233916034,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,59.0026188063,7.50157180649,6.34785394262,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,44.2237386178,7.50157180649,4.22647419307,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,44.2134854212,7.50157180649,4.21622099651,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,38.3215697604,7.50157180649,3.34132678651,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,11.8938020644,7.51441989198,0.0,0.0756985119362,1.91011974705,2.3935639134,13.083582993,13.083582993
 06/27  07:00:00,19.9498406757,7.51013719681,0.0,0.0120966638561,7.6404789882,4.7871278268,2.47095867573,2.47095867573
 06/27  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,53.3418440374,7.50157180649,0.687079173692,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,56.9531295235,7.50157180649,4.29836465983,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,66.8901963308,7.50157180649,14.2354314671,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,74.7390962713,7.50157180649,22.0843314076,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,78.3646923817,7.50157180649,25.7099275181,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,80.4170014499,7.50157180649,27.7622365862,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,83.6420381272,7.50157180649,30.9872732635,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,84.4764642872,7.50157180649,31.8216994235,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,83.7863581752,7.50157180649,31.1315933115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,68.702681114,7.50157180649,28.7054166893,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,64.4436967647,7.50157180649,24.44643234,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,53.8928900122,7.50157180649,18.9126470383,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,11.8052554669,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,36.1369224902,7.50157180649,1.15667951634,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,63.0150018017,7.50157180649,10.360236938,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,70.2881811488,7.50157180649,17.6334162851,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,78.3739418317,7.50157180649,25.719176968,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,83.365025647,7.50157180649,30.7102607833,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,86.651325381,7.50157180649,33.9965605173,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,88.0192251959,7.50157180649,35.3644603322,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,87.6841886916,7.50157180649,35.0294238279,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,86.2665967209,7.50157180649,33.6118318572,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,77.2361735139,7.50157180649,24.5814086502,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,54.4620693383,7.50157180649,14.4648049136,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,52.2648785995,7.50157180649,12.2676141748,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,47.1364656934,7.50157180649,12.1562227195,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,11.8052554669,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,20.4932384756,7.50157180649,0.564059854074,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,37.0083891395,7.50157180649,2.02814616566,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,64.0932058935,7.50157180649,11.4384410298,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,68.0176570698,7.50157180649,15.3628922061,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,73.066197128,7.50157180649,20.4114322644,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,73.7869474762,7.50157180649,21.1321826125,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,73.4021658359,7.50157180649,20.7474009722,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,72.1873600926,7.50157180649,19.5325952289,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,73.2266905956,7.50157180649,20.5719257319,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,73.1698708075,7.50157180649,20.5151059438,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,68.233608425,7.50157180649,15.5788435613,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,50.5185545967,7.50157180649,10.521290172,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,48.4993937625,7.50157180649,8.5021293378,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,41.8188880708,7.50157180649,6.83864509691,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,11.8052554669,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,6.77096640215,6.77096640215
 06/30  07:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,0.507662207078,0.507662207078
 06/30  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,52.9810238693,7.50157180649,0.326259005656,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,53.355169741,7.50157180649,0.700404877312,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,54.1721345395,7.50157180649,1.51736967583,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,55.8024864041,7.50157180649,3.14772154044,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,58.1781650553,7.50157180649,5.52340019162,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,60.3272434294,7.50157180649,7.67247856572,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,61.3504208203,7.50157180649,8.69565595659,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,61.3890726214,7.50157180649,8.73430775768,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,60.8118953878,7.50157180649,8.15713052413,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,45.4621817062,7.50157180649,5.4649172815,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,42.2401937013,7.50157180649,2.2429292766,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,36.1303152158,7.50157180649,1.15007224194,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,11.380611669,7.51441989198,0.0,0.160899094904,1.91011974705,1.79517293505,29.3966449598,29.3966449598
 07/01  07:00:00,15.0712095401,7.51441989198,0.0,0.146204283888,3.8202394941,3.5903458701,25.1025733628,25.1025733628
 07/01  08:00:00,25.0383831708,7.51441989198,0.0,0.0793350129758,11.4607184823,5.9839097835,15.5769949593,15.5769949593
 07/01  09:00:00,40.0022077189,7.50585450165,0.0,0.000660599084511,22.9214369646,9.5742556536,1.44970628354,1.44970628354
 07/01  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,52.6602823996,7.50157180649,0.0055175358763,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,52.7939087188,7.50157180649,0.139143855122,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,52.9650072794,7.50157180649,0.31024241571,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,53.1198841732,7.50157180649,0.465119309513,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,53.4534598235,7.50157180649,0.798694959852,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,53.7046084559,7.50157180649,1.0498435922,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,53.4389057066,7.50157180649,0.78414084294,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,35.3168004491,7.50157180649,0.33655747519,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,24.9700006607,7.50157180649,0.023800588373,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,24.9462000723,7.50157180649,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,23.1781571707,7.50157180649,0.0,0.0,3.8202394941,3.5903458701,1.58415151618,1.58415151618
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,15.0741378436,7.51441989198,0.0,0.149132587409,3.8202394941,3.5903458701,21.2187195302,21.2187195302
 07/02  09:00:00,14.9598945725,7.51441989198,0.0,0.0348893163723,3.8202394941,3.5903458701,6.23242672094,6.23242672094
 07/02  10:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,1.28042186625,1.28042186625
 07/02  11:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,0.112506389088,0.112506389088
 07/02  12:00:00,40.1927504536,7.50157180649,0.195486028929,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,40.5997812618,7.50157180649,0.602516837088,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,40.4523021695,7.50157180649,0.455037744806,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,40.336611771,7.50157180649,0.339347346346,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,40.3530755224,7.50157180649,0.355811097706,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,29.973499384,7.50157180649,0.0102778609606,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,0.0209526380424,0.0209526380424
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,12.0585910433,7.51441989198,0.0,0.240487490895,1.91011974705,2.3935639134,31.0043359148,31.0043359148
 07/03  07:00:00,20.1336741472,7.51441989198,0.0,0.191647440222,7.6404789882,4.7871278268,22.534931314,22.534931314
 07/03  08:00:00,35.120783517,7.51441989198,0.0,0.127692457612,19.1011974705,8.3774736969,13.6688962764,13.6688962764
 07/03  09:00:00,52.6865441719,7.51227854439,0.0,0.0210725702957,34.3821554469,10.7710376103,0.586205166093,0.586205166093
 07/03  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00450869888537,0.00450869888537
 07/03  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,52.784748253,7.50157180649,0.129983389328,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,52.9640761933,7.50157180649,0.309311329587,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,53.1105518318,7.50157180649,0.455786968136,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,53.1563689858,7.50157180649,0.501604122121,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,53.1000686228,7.50157180649,0.445303759141,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,52.9898300192,7.50157180649,0.335065155539,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,40.1021780192,7.50157180649,0.104913594526,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,15.1157647465,7.51441989198,0.0,0.190759490322,3.8202394941,3.5903458701,23.5857269007,23.5857269007
 07/04  09:00:00,15.0159121266,7.51441989198,0.0,0.0909068704052,3.8202394941,3.5903458701,11.9688457297,11.9688457297
 07/04  10:00:00,29.9889203741,7.51227854439,0.0,0.0149921130972,15.2809579764,7.1806917402,2.91322188183,2.91322188183
 07/04  11:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,0.0602088496856,0.0602088496856
 07/04  12:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,40.2713284,7.50157180649,0.274063975275,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,40.3018669185,7.50157180649,0.304602493792,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,40.490009999,7.50157180649,0.492745574314,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,40.7137815885,7.50157180649,0.716517163831,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,30.1520527235,7.50157180649,0.188831200418,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,12.134867855,7.51441989198,0.0,0.316764302548,1.91011974705,2.3935639134,42.8040428567,42.8040428567
 07/05  07:00:00,20.1004320497,7.51441989198,0.0,0.158405342709,7.6404789882,4.7871278268,19.7482530083,19.7482530083
 07/05  08:00:00,34.9998202785,7.50799584923,0.0,0.0131532618565,19.1011974705,8.3774736969,0.460962208238,0.460962208238
 07/05  09:00:00,52.8713448265,7.50157180649,0.216579962819,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,53.2706860891,7.50157180649,0.615921225379,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,54.1179697174,7.50157180649,1.46320485371,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,56.5169276946,7.50157180649,3.86216283093,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,57.263798301,7.50157180649,4.60903343736,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,56.2341345833,7.50157180649,3.57936971964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,56.6870023749,7.50157180649,4.03223751122,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,59.0437714447,7.50157180649,6.38900658098,0.0,34.3821554469,10.7710376103,0.0,0.0
