Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/05  17:00:00,60.5643980696,7.50157180649,7.90963320596,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,46.8407978335,7.50157180649,6.84353340878,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,43.292955255,7.50157180649,3.2956908303,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,35.7142268172,7.50157180649,0.733983843293,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,11.9414473765,7.51441989198,0.0,0.123343824044,1.91011974705,2.3935639134,16.3810218927,16.3810218927
 07/06  07:00:00,19.959218523,7.51227854439,0.0,0.0193331635614,7.6404789882,4.7871278268,2.22707089755,2.22707089755
 07/06  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,53.1023103245,7.50157180649,0.447545460827,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,54.0555304533,7.50157180649,1.40076558966,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,58.0940603582,7.50157180649,5.4392954945,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,60.8880527668,7.50157180649,8.23328790315,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,62.9566234283,7.50157180649,10.3018585646,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,64.6334031528,7.50157180649,11.9786382891,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,66.7301964079,7.50157180649,14.0754315442,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,66.1474734547,7.50157180649,13.4927085911,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,65.0742900133,7.50157180649,12.4195251496,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,51.1547508214,7.50157180649,11.1574863967,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,47.9485494725,7.50157180649,7.9512850478,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,38.7826682712,7.50157180649,3.80242529732,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,11.8095381621,7.50585450165,0.0,0.0,1.91011974705,2.3935639134,6.35811533805,6.35811533805
 07/07  07:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,1.53500986373,1.53500986373
 07/07  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,52.9043539162,7.50157180649,0.249589052552,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,53.1196983381,7.50157180649,0.464933474458,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,53.4144789599,7.50157180649,0.759714096205,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,53.5368143156,7.50157180649,0.882049451934,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,53.9255021951,7.50157180649,1.27073733139,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,53.746575269,7.50157180649,1.09181040532,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,53.142533378,7.50157180649,0.487768514271,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,53.0190492255,7.50157180649,0.364284361847,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,53.2840322947,7.50157180649,0.629267431026,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,40.5797895718,7.50157180649,0.582525147113,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,40.3621627576,7.50157180649,0.364898332915,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,35.1275072006,7.50157180649,0.147264226731,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,11.6499919204,7.51441989198,0.0,0.430279346343,1.91011974705,1.79517293505,59.4726963119,59.4726963119
 07/08  07:00:00,15.1626987423,7.51441989198,0.0,0.237693486136,3.8202394941,3.5903458701,33.4710419981,33.4710419981
 07/08  08:00:00,25.0740442815,7.51441989198,0.0,0.114996123714,11.4607184823,5.9839097835,14.9025070724,14.9025070724
 07/08  09:00:00,40.0008563072,7.50371315407,0.0,0.00145053497835,22.9214369646,9.5742556536,0.0372902680469,0.0372902680469
 07/08  10:00:00,52.6911546159,7.50157180649,0.0363897521961,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,52.9970425544,7.50157180649,0.342277690671,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,53.4428411557,7.50157180649,0.788076292042,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,53.8771806493,7.50157180649,1.22241578562,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,54.5272883815,7.50157180649,1.87252351784,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,56.0784200435,7.50157180649,3.42365517983,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,56.6112039759,7.50157180649,3.95643911225,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,56.9149794657,7.50157180649,4.26021460197,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,37.1205903003,7.50157180649,2.14034732641,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,25.7414564756,7.50157180649,0.795256403327,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,25.1994978878,7.50157180649,0.253297815527,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,23.1781571707,7.50157180649,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,15.0601228279,7.51441989198,0.0,0.135117571767,3.8202394941,3.5903458701,20.6911842929,20.6911842929
 07/09  09:00:00,14.9194958022,7.50585450165,0.0,0.00305593634911,3.8202394941,3.5903458701,2.76556898371,2.76556898371
 07/09  10:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,30.0845539376,7.50157180649,0.121332414485,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,40.6634110075,7.50157180649,0.66614658279,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,40.9911930676,7.50157180649,0.993928642866,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,41.2795413991,7.50157180649,1.28227697438,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,41.3313763305,7.50157180649,1.33411190577,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,41.7329853881,7.50157180649,1.7357209634,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,31.003155264,7.50157180649,1.03993374092,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,20.2225740076,7.50157180649,0.293395386112,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,12.1542852831,7.51441989198,0.0,0.336181730716,1.91011974705,2.3935639134,48.1288760427,48.1288760427
 07/10  07:00:00,20.1151010452,7.51441989198,0.0,0.17307433826,7.6404789882,4.7871278268,23.0223824679,23.0223824679
 07/10  08:00:00,35.000747056,7.50799584923,0.0,0.0140800394056,19.1011974705,8.3774736969,1.3101277753,1.3101277753
 07/10  09:00:00,52.8100309663,7.50157180649,0.155266102656,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,53.3595882956,7.50157180649,0.704823431921,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,54.8826187204,7.50157180649,2.22785385675,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,58.7000457728,7.50157180649,6.04528090908,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,61.457957929,7.50157180649,8.80319306529,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,63.3316469722,7.50157180649,10.6768821085,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,65.3288306093,7.50157180649,12.6740657456,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,66.4779522742,7.50157180649,13.8231874105,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,66.473762198,7.50157180649,13.8189973343,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,52.0899704997,7.50157180649,12.092706075,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,49.7769177451,7.50157180649,9.77965332041,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,40.4078178039,7.50157180649,5.42757482997,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,12.0603863723,7.51441989198,0.0,0.242282819898,1.91011974705,2.3935639134,36.4589549256,36.4589549256
 07/11  07:00:00,20.038564515,7.51441989198,0.0,0.0965378080502,7.6404789882,4.7871278268,15.3228631271,15.3228631271
 07/11  08:00:00,34.9827433377,7.50371315407,0.0,0.000359016223657,19.1011974705,8.3774736969,0.589683820229,0.589683820229
 07/11  09:00:00,52.9057347159,7.50157180649,0.250969852202,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,53.6432756907,7.50157180649,0.988510826981,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,56.0848025662,7.50157180649,3.43003770252,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,60.1645341858,7.50157180649,7.5097693221,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,63.1354773125,7.50157180649,10.4807124489,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,63.5917509234,7.50157180649,10.9369860597,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,63.8107052375,7.50157180649,11.1559403738,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,61.7952088593,7.50157180649,9.14044399557,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,58.0539128152,7.50157180649,5.39914795153,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,41.1931727523,7.50157180649,1.19590832757,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,40.4149263872,7.50157180649,0.417661962508,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,35.2109123206,7.50157180649,0.23066934672,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,11.8900043191,7.51441989198,0.0,0.0719007666338,1.91011974705,2.3935639134,10.3594774311,10.3594774311
 07/12  07:00:00,19.9983308551,7.51441989198,0.0,0.0563041481432,7.6404789882,4.7871278268,6.52265916251,6.52265916251
 07/12  08:00:00,34.9896481553,7.50799584923,0.0,0.00298113870466,19.1011974705,8.3774736969,0.259194682807,0.259194682807
 07/12  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,52.730505999,7.50157180649,0.0757411352715,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,52.9497693938,7.50157180649,0.295004530154,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,53.0176973385,7.50157180649,0.362932474813,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,53.1012678674,7.50157180649,0.446503003733,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,53.2081538939,7.50157180649,0.553389030241,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,53.2775600681,7.50157180649,0.622795204418,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,53.1882953514,7.50157180649,0.533530487715,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,53.1218110872,7.50157180649,0.46704622348,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,40.3395794945,7.50157180649,0.342315069816,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,40.2557044389,7.50157180649,0.258440014242,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,35.0810980063,7.50157180649,0.100855032404,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,12.0387523878,7.51441989198,0.0,0.220648835331,1.91011974705,2.3935639134,28.4895458925,28.4895458925
 07/13  07:00:00,20.0639082376,7.51441989198,0.0,0.121881530575,7.6404789882,4.7871278268,14.5267231653,14.5267231653
 07/13  08:00:00,34.9990142346,7.50799584923,0.0,0.0123472179909,19.1011974705,8.3774736969,0.943280604008,0.943280604008
 07/13  09:00:00,52.7042525543,7.50157180649,0.0494876906496,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,53.1594117802,7.50157180649,0.504646916504,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,54.0268182128,7.50157180649,1.3720533491,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,55.9282660344,7.50157180649,3.27350117074,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,57.9236968497,7.50157180649,5.26893198604,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,59.3017954173,7.50157180649,6.64703055362,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,60.7278135468,7.50157180649,8.07304868307,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,61.780840801,7.50157180649,9.12607593736,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,62.3098823318,7.50157180649,9.65511746807,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,47.9260504696,7.50157180649,7.9287860449,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,46.0277569041,7.50157180649,6.0304924794,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,37.7042817238,7.50157180649,2.72403874992,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,12.066691933,7.51441989198,0.0,0.248588380579,1.91011974705,2.3935639134,37.1888708691,37.1888708691
 07/14  07:00:00,20.1064181312,7.51441989198,0.0,0.164391424216,7.6404789882,4.7871278268,24.481677935,24.481677935
 07/14  08:00:00,35.0192135739,7.51013719681,0.0,0.0304052097305,19.1011974705,8.3774736969,4.97859423282,4.97859423282
 07/14  09:00:00,52.7404441596,7.50157180649,0.0856792959517,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,53.3454924253,7.50157180649,0.690727561583,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,55.7599083973,7.50157180649,3.10514353363,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,58.6227963157,7.50157180649,5.96803145199,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,62.5191395487,7.50157180649,9.86437468504,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,65.492768072,7.50157180649,12.8380032083,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,67.7004483071,7.50157180649,15.0456834434,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,66.4038965939,7.50157180649,13.7491317303,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,65.1693337967,7.50157180649,12.514568933,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,51.2505050626,7.50157180649,11.2532406379,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,48.2014729355,7.50157180649,8.20420851079,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,39.7279149176,7.50157180649,4.74767194367,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,11.2671528111,7.51441989198,0.0,0.0474402370013,1.91011974705,1.79517293505,13.0741772944,13.0741772944
 07/15  07:00:00,14.9186990056,7.50585450165,0.0,0.00225913979528,3.8202394941,3.5903458701,2.70073493066,2.70073493066
 07/15  08:00:00,24.9462000723,7.50157180649,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,40.5040738591,7.50157180649,0.506809434384,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,56.5173089126,7.50157180649,3.86254404888,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,63.8045313451,7.50157180649,11.1497664814,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,68.122318184,7.50157180649,15.4675533203,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,72.3138049962,7.50157180649,19.6590401325,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,74.9389106439,7.50157180649,22.2841457803,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,76.7957350283,7.50157180649,24.1409701646,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,78.0263680973,7.50157180649,25.3716032336,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,76.848163246,7.50157180649,24.1933983823,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,54.0564767506,7.50157180649,19.0762337767,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,40.395809233,7.50157180649,15.4496091607,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,37.6781192432,7.50157180649,11.3542525043,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,29.0674930107,7.50157180649,5.88933584001,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,15.3523133551,7.50157180649,0.44015618443,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,16.1480242745,7.50157180649,1.23586710385,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,34.9347324829,7.50157180649,4.97151095979,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,40.1622519784,7.50157180649,10.1990304553,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,58.5625407803,7.50157180649,18.5652763556,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,63.3380735611,7.50157180649,23.3408091364,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,66.7625847755,7.50157180649,26.7653203508,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,67.5756901954,7.50157180649,27.5784257707,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,68.5997089368,7.50157180649,28.6024445122,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,57.8333072067,7.50157180649,27.8700856837,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,43.9950410592,7.50157180649,24.0658624378,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,11.8052554669,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,19.9887802385,7.50157180649,0.0596016170271,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,36.1187500823,7.50157180649,1.13850710842,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,62.3334855245,7.50157180649,9.67872066078,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,66.8738668324,7.50157180649,14.2191019687,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,71.5798154548,7.50157180649,18.9250505911,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,75.1645542286,7.50157180649,22.5097893649,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,77.1498828306,7.50157180649,24.4951179669,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,78.3632710186,7.50157180649,25.7085061549,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,81.4128702301,7.50157180649,28.7581053664,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,81.8347840728,7.50157180649,29.1800192091,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,80.2264657958,7.50157180649,27.5717009321,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,65.4539796694,7.50157180649,25.4567152447,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,61.8018779713,7.50157180649,21.8046135466,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,54.9746199484,7.50157180649,18.6167103078,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,11.8052554669,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,19.9587546056,7.50157180649,0.0295759841093,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,36.0118217886,7.50157180649,1.03157881472,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,60.5482766593,7.50157180649,7.89351179566,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,64.6777242598,7.50157180649,12.0229593961,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,69.4504361055,7.50157180649,16.7956712419,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,73.1462524349,7.50157180649,20.4914875712,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,77.3746779581,7.50157180649,24.7199130944,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,81.6232363099,7.50157180649,28.9684714462,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,84.3853007897,7.50157180649,31.730535926,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,82.7005273699,7.50157180649,30.0457625062,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,78.5846365717,7.50157180649,25.929871708,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,51.5610781426,7.50157180649,11.5638137179,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,42.7469579293,7.50157180649,2.74969350466,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,38.5473486908,7.50157180649,2.18943905026,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,11.8052554669,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,4.35980489272,4.35980489272
 07/19  07:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,0.00176950107259,0.00176950107259
 07/19  08:00:00,35.0935010364,7.50157180649,0.113258062544,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,53.6564445113,7.50157180649,1.00167964764,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,56.1053096099,7.50157180649,3.45054474625,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,61.3204589569,7.50157180649,8.6656940932,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,64.2852373155,7.50157180649,11.6304724518,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,65.9726437653,7.50157180649,13.3178789016,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,67.5419203009,7.50157180649,14.8871554373,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,69.8383558118,7.50157180649,17.1835909482,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,70.2673340123,7.50157180649,17.6125691486,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,69.140479732,7.50157180649,16.4857148683,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,54.5018567521,7.50157180649,14.5045923274,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,51.3044903516,7.50157180649,11.307225927,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,43.561107388,7.50157180649,7.20319774745,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,11.8052554669,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,5.52584995409,5.52584995409
 07/20  07:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,3.35256965346,3.35256965346
 07/20  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.00167427367614,0.00167427367614
 07/20  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,52.7952929998,7.50157180649,0.140528136087,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,53.0948916574,7.50157180649,0.44012679376,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,53.6708190478,7.50157180649,1.01605418407,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,54.8516713634,7.50157180649,2.19690649971,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,59.1218015463,7.50157180649,6.46703668257,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,62.2612420178,7.50157180649,9.60647715415,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,63.4479738949,7.50157180649,10.7932090312,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,62.9120599764,7.50157180649,10.2572951127,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,48.5015461843,7.50157180649,8.50428175966,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,45.608042222,7.50157180649,5.61077779734,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,39.5992742843,7.50157180649,3.24136464373,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,11.9617787624,7.51441989198,0.0,0.143675209953,1.91011974705,2.3935639134,21.8998460173,21.8998460173
 07/21  07:00:00,19.9600395172,7.51013719681,0.0,0.0222955053437,7.6404789882,4.7871278268,4.06169767529,4.06169767529
 07/21  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,53.3533954922,7.50157180649,0.698630628486,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,55.1497140233,7.50157180649,2.49494915957,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,60.2441845373,7.50157180649,7.58941967366,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,63.8134898483,7.50157180649,11.1587249847,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,66.5815281673,7.50157180649,13.9267633036,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,67.7779548801,7.50157180649,15.1231900164,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,68.855123006,7.50157180649,16.2003581423,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,68.5724014418,7.50157180649,15.9176365781,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,65.7568584592,7.50157180649,13.1020935955,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,49.5874345835,7.50157180649,9.59017015879,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,47.1536528505,7.50157180649,7.15638842585,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,39.7256202755,7.50157180649,3.367710635,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,11.2068644886,7.50157180649,0.0,0.0,1.91011974705,1.79517293505,0.55707563255,0.55707563255
 07/22  07:00:00,14.9121571707,7.50157180649,0.0,0.0,3.8202394941,3.5903458701,0.0105045914347,0.0105045914347
 07/22  08:00:00,24.9462000723,7.50157180649,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,40.7208662665,7.50157180649,0.723601841861,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,55.7169531666,7.50157180649,3.06218830294,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,58.6914470997,7.50157180649,6.03668223598,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,59.8918692812,7.50157180649,7.23710441753,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,62.8923365394,7.50157180649,10.2375716757,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,64.823977266,7.50157180649,12.1692124023,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,64.5999616982,7.50157180649,11.9451968346,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,63.8368434934,7.50157180649,11.1820786297,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,62.6819635396,7.50157180649,10.0271986759,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,39.9823368929,7.50157180649,5.00209391903,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,26.206485933,7.50157180649,1.26028586073,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,26.7697565427,7.50157180649,0.445889803699,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,23.2098516085,7.50157180649,0.031694437852,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,14.9330392074,7.51013719681,0.0,0.0123166463667,3.8202394941,3.5903458701,9.72677904658,9.72677904658
 07/23  09:00:00,14.9121571707,7.50157180649,0.0,0.0,3.8202394941,3.5903458701,0.983021923067,0.983021923067
 07/23  10:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,30.2132826629,7.50157180649,0.250061139841,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,41.055997454,7.50157180649,1.05873302928,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,41.7586610453,7.50157180649,1.76139662066,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,43.9709705714,7.50157180649,3.97370614674,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,45.3523365883,7.50157180649,5.35507216363,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,42.0637961743,7.50157180649,2.06653174957,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,30.1649812874,7.50157180649,0.201759764272,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,12.1211556553,7.51441989198,0.0,0.303052102879,1.91011974705,2.3935639134,41.3635127607,41.3635127607
 07/24  07:00:00,20.1115474808,7.51441989198,0.0,0.169520773835,7.6404789882,4.7871278268,23.8595369012,23.8595369012
 07/24  08:00:00,35.0859960409,7.51441989198,0.0,0.0929049815197,19.1011974705,8.3774736969,15.3654644347,15.3654644347
 07/24  09:00:00,52.6577581149,7.50371315407,0.0,0.00085190367237,34.3821554469,10.7710376103,1.79979061369,1.79979061369
 07/24  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,5.38107064545e-05,5.38107064545e-05
 07/24  11:00:00,52.9412419537,7.50157180649,0.286477090035,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,53.348786538,7.50157180649,0.694021674309,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,53.8387823229,7.50157180649,1.18401745924,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,54.0380251715,7.50157180649,1.38326030786,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,54.0914851634,7.50157180649,1.43672029971,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,53.7750032566,7.50157180649,1.12023839294,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,53.5243132331,7.50157180649,0.86954836942,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,40.5983372904,7.50157180649,0.601072865673,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,40.2673472502,7.50157180649,0.270082825538,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,36.3965006151,7.50157180649,0.0385909745482,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,12.244940834,7.51441989198,0.0,0.426837281557,1.91011974705,2.3935639134,63.8070946107,63.8070946107
 07/25  07:00:00,20.2319833564,7.51441989198,0.0,0.289956649439,7.6404789882,4.7871278268,43.8802379481,43.8802379481
 07/25  08:00:00,35.1563183422,7.51441989198,0.0,0.163227282823,19.1011974705,8.3774736969,23.3943655486,23.3943655486
 07/25  09:00:00,52.6655794027,7.50585450165,0.0,0.00653184381626,34.3821554469,10.7710376103,1.24437161621,1.24437161621
 07/25  10:00:00,52.6636918378,7.50157180649,0.00892697409157,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,52.942882086,7.50157180649,0.288117222344,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,53.0943790634,7.50157180649,0.439614199754,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,53.5444987608,7.50157180649,0.889733897112,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,53.9138382507,7.50157180649,1.25907338706,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,54.1204059555,7.50157180649,1.46564109184,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,54.0230489525,7.50157180649,1.36828408884,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,53.842019732,7.50157180649,1.18725486827,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,40.8777868822,7.50157180649,0.880522457491,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,40.4122834395,7.50157180649,0.415019014809,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,37.8172367109,7.50157180649,0.0816604037289,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,12.5063163585,7.51441989198,0.0,0.688212806063,1.91011974705,2.3935639134,95.0153854645,95.0153854645
 07/26  07:00:00,20.3650295299,7.51441989198,0.0,0.423002822938,7.6404789882,4.7871278268,60.9671502912,60.9671502912
 07/26  08:00:00,35.2213632912,7.51441989198,0.0,0.22827223179,19.1011974705,8.3774736969,30.4599848885,30.4599848885
 07/26  09:00:00,52.6871028119,7.50799584923,0.0,0.025913905487,34.3821554469,10.7710376103,2.24313392736,2.24313392736
 07/26  10:00:00,52.6715511819,7.50157180649,0.0167863182106,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,53.0433396503,7.50157180649,0.388574786621,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,53.6297989319,7.50157180649,0.975034068167,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,54.1920617382,7.50157180649,1.53729687451,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,54.314435994,7.50157180649,1.65967113034,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,56.6625502368,7.50157180649,4.00778537313,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,57.4933742084,7.50157180649,4.83860934471,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,57.4357844605,7.50157180649,4.78101959684,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,43.8818937916,7.50157180649,3.88462936695,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,41.251930301,7.50157180649,1.25466587631,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,38.1343964203,7.50157180649,0.398820113063,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
