Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,12.2732367726,7.51441989198,0.0,0.455133220212,1.91011974705,2.3935639134,64.8954806995,64.8954806995
 07/27  07:00:00,20.199996131,7.51441989198,0.0,0.25796942402,7.6404789882,4.7871278268,35.2482364001,35.2482364001
 07/27  08:00:00,35.0803313215,7.51441989198,0.0,0.0872402621605,19.1011974705,8.3774736969,9.08864012009,9.08864012009
 07/27  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,52.9617665213,7.50157180649,0.307001657618,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,53.6475688513,7.50157180649,0.992803987628,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,54.2698799635,7.50157180649,1.61511509977,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,55.6841096387,7.50157180649,3.02934477499,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,56.715363815,7.50157180649,4.06059895132,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,55.533001671,7.50157180649,2.87823680727,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,54.0636080686,7.50157180649,1.40884320496,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,53.7464558454,7.50157180649,1.09169098173,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,40.9311593302,7.50157180649,0.933894905503,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,40.5594652692,7.50157180649,0.562200844484,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,37.9789870054,7.50157180649,0.243410698184,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,11.9636285148,7.51441989198,0.0,0.145524962359,1.91011974705,2.3935639134,22.4061641874,22.4061641874
 07/28  07:00:00,20.0519226496,7.51441989198,0.0,0.10989594265,7.6404789882,4.7871278268,17.2347096174,17.2347096174
 07/28  08:00:00,35.0264143874,7.51441989198,0.0,0.0333233280255,19.1011974705,8.3774736969,10.3342657571,10.3342657571
 07/28  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.029611514118,0.029611514118
 07/28  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.000872950739589,0.000872950739589
 07/28  11:00:00,52.8014745283,7.50157180649,0.146709664615,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,53.0670653038,7.50157180649,0.412300440151,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,53.2308596934,7.50157180649,0.576094829715,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,53.1569222539,7.50157180649,0.502157390179,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,53.1415272847,7.50157180649,0.486762421041,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,53.0674397323,7.50157180649,0.412674868622,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,53.0153061966,7.50157180649,0.3605413329,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,40.1924866777,7.50157180649,0.195222253003,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,40.01065269,7.50157180649,0.0133882653594,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,37.7355763072,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,11.7679413411,7.51441989198,0.0,0.54822876699,1.91011974705,1.79517293505,69.7800277434,69.7800277434
 07/29  07:00:00,15.3170735382,7.51441989198,0.0,0.392068282032,3.8202394941,3.5903458701,52.0321243153,52.0321243153
 07/29  08:00:00,25.1942843234,7.51441989198,0.0,0.235236165596,11.4607184823,5.9839097835,31.8903461036,31.8903461036
 07/29  09:00:00,40.0441453961,7.51013719681,0.0,0.0383155810767,22.9214369646,9.5742556536,4.28965959385,4.28965959385
 07/29  10:00:00,52.6664006919,7.50157180649,0.0116358282195,0.0,34.3821554469,10.7710376103,6.78783225342e-05,6.78783225342e-05
 07/29  11:00:00,52.977902307,7.50157180649,0.323137443337,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,53.2865239631,7.50157180649,0.631759099434,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,53.8453717597,7.50157180649,1.19060689598,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,54.3229405022,7.50157180649,1.66817563854,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,54.5541808615,7.50157180649,1.89941599782,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,55.9269724843,7.50157180649,3.2722076206,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,56.6956518492,7.50157180649,4.04088698552,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,36.1359991663,7.50157180649,1.15575619244,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,25.3886896409,7.50157180649,0.442489568569,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,27.7723954448,7.50157180649,0.0708620391406,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,23.1781571707,7.50157180649,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,15.2675903962,7.51441989198,0.0,0.342585139977,3.8202394941,3.5903458701,51.879457155,51.879457155
 07/30  09:00:00,15.0186556342,7.51441989198,0.0,0.0936503780034,3.8202394941,3.5903458701,18.1621675468,18.1621675468
 07/30  10:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,0.200588572563,0.200588572563
 07/30  11:00:00,30.0102181873,7.50157180649,0.0469966642471,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,40.7923134498,7.50157180649,0.795049025107,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,41.4535838781,7.50157180649,1.45631945345,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,42.4104738348,7.50157180649,2.41320941014,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,44.9290118212,7.50157180649,4.93174739649,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,44.1669687301,7.50157180649,4.16970430546,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,31.1567750867,7.50157180649,1.19355356358,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,20.5853002335,7.50157180649,0.656121612055,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,11.8860350392,7.51441989198,0.0,0.0679314868064,1.91011974705,2.3935639134,13.4731306445,13.4731306445
 07/31  07:00:00,19.9817056076,7.51441989198,0.0,0.0396789005972,7.6404789882,4.7871278268,8.93861951278,8.93861951278
 07/31  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.121296550652,0.121296550652
 07/31  09:00:00,52.7854102314,7.50157180649,0.13064536767,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,53.2537048962,7.50157180649,0.598940032511,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,54.7236932915,7.50157180649,2.06892842777,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,57.7005791304,7.50157180649,5.04581426674,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,60.8028229271,7.50157180649,8.14805806345,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,62.6607542036,7.50157180649,10.0059893399,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,63.9862647487,7.50157180649,11.331499885,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,63.8351530799,7.50157180649,11.1803882162,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,63.0108791797,7.50157180649,10.3561143161,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,48.6220691048,7.50157180649,8.62480468012,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,45.4097321208,7.50157180649,5.41246769607,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,39.3620749886,7.50157180649,1.62649868141,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,11.8052554669,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,20.1906485201,7.50157180649,0.261469898662,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,36.3167152825,7.50157180649,1.33647230865,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,58.1440982015,7.50157180649,5.4893333378,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,60.8433964495,7.50157180649,8.18863158582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,63.9317410696,7.50157180649,11.2769762059,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,68.0860697335,7.50157180649,15.4313048698,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,73.044557862,7.50157180649,20.3897929983,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,75.0287527242,7.50157180649,22.3739878605,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,76.8777717524,7.50157180649,24.2230068887,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,77.6717144058,7.50157180649,25.0169495421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,76.3701957486,7.50157180649,23.715430885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,60.0637218819,7.50157180649,20.0664574573,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,54.7017888825,7.50157180649,14.7045244578,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,46.9467716444,7.50157180649,9.21119533718,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,11.9961397304,7.51441989198,0.0,0.178036177979,1.91011974705,2.3935639134,34.2752157391,34.2752157391
 08/02  07:00:00,19.9719213308,7.51013719681,0.0,0.03417731899,7.6404789882,4.7871278268,8.93331024251,8.93331024251
 08/02  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,53.2568419923,7.50157180649,0.602077128599,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,54.1978415106,7.50157180649,1.54307664695,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,57.9359015701,7.50157180649,5.28113670642,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,61.1388234659,7.50157180649,8.48405860225,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,64.2458912985,7.50157180649,11.5911264348,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,66.8102139613,7.50157180649,14.1554490976,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,70.0228643188,7.50157180649,17.3680994551,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,70.5286888669,7.50157180649,17.8739240032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,69.3995206934,7.50157180649,16.7447558297,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,55.1504932416,7.50157180649,15.1532288169,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,51.7784244565,7.50157180649,11.7811600318,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,42.1289255862,7.50157180649,4.39334927895,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,11.9683264676,7.51441989198,0.0,0.150222915219,1.91011974705,2.3935639134,26.7039718358,26.7039718358
 08/03  07:00:00,19.9641810644,7.51013719681,0.0,0.0264370525854,7.6404789882,4.7871278268,7.23656297354,7.23656297354
 08/03  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,53.5578909852,7.50157180649,0.903126121563,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,56.8406806526,7.50157180649,4.18591578893,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,64.2102431761,7.50157180649,11.5554783124,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,68.4839060312,7.50157180649,15.8291411675,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,71.184450116,7.50157180649,18.5296852523,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,74.0447739063,7.50157180649,21.3900090426,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,76.41817004,7.50157180649,23.7634051764,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,75.5240038189,7.50157180649,22.8692389552,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,74.8620518227,7.50157180649,22.207286959,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,60.7608669614,7.50157180649,20.7636025368,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,56.7244117562,7.50157180649,16.7271473315,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,50.3731393456,7.50157180649,11.2598963717,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,11.8052554669,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,0.0025270660512,0.0025270660512
 08/04  07:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,35.521549565,7.50157180649,0.541306591127,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,58.6198711881,7.50157180649,5.96510632439,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,67.9155755534,7.50157180649,15.2608106898,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,75.4959610975,7.50157180649,22.8411962338,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,78.7827784047,7.50157180649,26.128013541,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,81.0286429575,7.50157180649,28.3738780938,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,83.6016598886,7.50157180649,30.9468950249,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,85.6648743467,7.50157180649,33.010109483,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,85.7815383935,7.50157180649,33.1267735298,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,84.3952883316,7.50157180649,31.7405234679,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,68.9934885666,7.50157180649,28.996224142,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,64.883922262,7.50157180649,24.8866578373,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,59.0321562982,7.50157180649,19.9189133243,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,11.4554323139,7.50157180649,0.248567825286,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,15.6273373749,7.50157180649,0.715180204209,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,26.7059541069,7.50157180649,1.75975403464,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,52.3330444792,7.50157180649,12.3357800546,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,74.9014720275,7.50157180649,22.2467071638,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,81.4280293174,7.50157180649,28.7732644537,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,83.5804210179,7.50157180649,30.9256561542,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,86.2097660929,7.50157180649,33.5550012293,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,88.634681429,7.50157180649,35.9799165654,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,90.8304966712,7.50157180649,38.1757318075,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,90.8172700191,7.50157180649,38.1625051554,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,87.8531121484,7.50157180649,35.1983472847,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,65.0709953192,7.50157180649,30.0907523453,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,50.8585459589,7.50157180649,25.9123458866,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,49.6263111251,7.50157180649,20.5471110529,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,37.2853171017,7.50157180649,14.107159931,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,15.7899649861,7.50157180649,0.877807815456,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,17.611506235,7.50157180649,2.69934906435,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,40.4588564918,7.50157180649,10.4956349687,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,44.5330506084,7.50157180649,14.5698290853,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,60.4195736324,7.50157180649,20.4223092077,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,62.889686328,7.50157180649,22.8924219033,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,64.3111810668,7.50157180649,24.3139166421,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,65.1248864723,7.50157180649,25.1276220476,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,65.1171980066,7.50157180649,25.1199335819,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,53.3604407682,7.50157180649,23.3972192451,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,38.1893872005,7.50157180649,18.260208579,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,11.9124664959,7.51441989198,0.0,0.0943629434703,1.91011974705,2.3935639134,24.1719601368,24.1719601368
 08/07  07:00:00,19.9405040243,7.50585450165,0.0,0.00704270765247,7.6404789882,4.7871278268,5.88589424468,5.88589424468
 08/07  08:00:00,35.0189442995,7.50157180649,0.0387013256482,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,54.8705595209,7.50157180649,2.21579465719,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,62.6072166925,7.50157180649,9.95245182885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,70.2500278199,7.50157180649,17.5952629562,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,73.9296542546,7.50157180649,21.2748893909,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,77.0033463227,7.50157180649,24.348581459,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,79.8294152476,7.50157180649,27.1746503839,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,82.2375633655,7.50157180649,29.5827985018,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,83.1303904669,7.50157180649,30.4756256032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,82.880593345,7.50157180649,30.2258284814,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,67.5181262287,7.50157180649,27.5208618041,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,60.9317739525,7.50157180649,20.9345095279,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,54.4153505728,7.50157180649,15.3021075989,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,11.8052554669,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,35.317445196,7.50157180649,0.337202222146,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,53.8698412834,7.50157180649,1.21507641968,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,55.1239102458,7.50157180649,2.46914538207,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,63.4487307127,7.50157180649,10.793965849,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,72.2594772663,7.50157180649,19.6047124026,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,79.6979070771,7.50157180649,27.0431422134,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,83.7369474074,7.50157180649,31.0821825437,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,86.0517000239,7.50157180649,33.3969351602,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,82.7664094557,7.50157180649,30.111644592,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,68.7417906287,7.50157180649,16.0870257651,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,47.9693835563,7.50157180649,7.97211913166,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,45.8482488896,7.50157180649,5.85098446492,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,41.6291955116,7.50157180649,2.51595253772,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,11.8052554669,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,1.35160764383,1.35160764383
 08/09  07:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,52.9693685458,7.50157180649,0.314603682149,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,53.2382349007,7.50157180649,0.583470037035,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,53.9767205909,7.50157180649,1.32195572723,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,54.5955864707,7.50157180649,1.94082160705,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,55.0405340922,7.50157180649,2.38576922854,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,55.8830866428,7.50157180649,3.22832177911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,56.0221920911,7.50157180649,3.36742722738,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,55.9637660096,7.50157180649,3.30900114593,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,55.9727484021,7.50157180649,3.31798353841,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,41.2639801891,7.50157180649,1.26671576443,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,40.5463432564,7.50157180649,0.549078831672,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,40.6458741499,7.50157180649,0.154964509387,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,12.3960412666,7.51441989198,0.0,0.577937714196,1.91011974705,2.3935639134,84.9906919145,84.9906919145
 08/10  07:00:00,20.273046244,7.51441989198,0.0,0.331019537053,7.6404789882,4.7871278268,48.4816666774,48.4816666774
 08/10  08:00:00,35.1171487078,7.51441989198,0.0,0.124057648426,19.1011974705,8.3774736969,17.0950084845,17.0950084845
 08/10  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.000361303427296,0.000361303427296
 08/10  10:00:00,52.7426993222,7.50157180649,0.0879344585061,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,53.2406402965,7.50157180649,0.585875432861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,53.8236451341,7.50157180649,1.16888027042,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,53.9168180635,7.50157180649,1.26205319984,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,54.3882580346,7.50157180649,1.7334931709,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,55.8828165974,7.50157180649,3.22805173375,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,56.8004425623,7.50157180649,4.14567769863,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,55.2174017975,7.50157180649,2.56263693385,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,41.0597269468,7.50157180649,1.06246252207,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,40.5377169044,7.50157180649,0.540452479763,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,40.535124725,7.50157180649,0.0442150844732,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,12.5734296077,7.51441989198,0.0,0.75532605529,1.91011974705,2.3935639134,103.87801955,103.87801955
 08/11  07:00:00,20.404291627,7.51441989198,0.0,0.462264920041,7.6404789882,4.7871278268,66.4580692993,66.4580692993
 08/11  08:00:00,35.2111656845,7.51441989198,0.0,0.218074625114,19.1011974705,8.3774736969,29.9101001437,29.9101001437
 08/11  09:00:00,52.6698002042,7.50585450165,0.0,0.0107526453458,34.3821554469,10.7710376103,0.560451852018,0.560451852018
 08/11  10:00:00,52.8540749231,7.50157180649,0.199310059449,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,53.7496026787,7.50157180649,1.09483781502,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,55.4813354369,7.50157180649,2.8265705732,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,58.5895884061,7.50157180649,5.93482354245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,60.6553423205,7.50157180649,8.00057745681,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,63.4290847309,7.50157180649,10.7743198672,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,64.0831094903,7.50157180649,11.4283446266,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,62.8649594613,7.50157180649,10.2101945976,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,48.4338658113,7.50157180649,8.43660138662,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,45.234057323,7.50157180649,5.23679289831,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,41.800069807,7.50157180649,1.30916016647,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,11.3909076481,7.51441989198,0.0,0.171195074012,1.91011974705,1.79517293505,29.3405564955,29.3405564955
 08/12  07:00:00,14.9914637186,7.51441989198,0.0,0.0664584624624,3.8202394941,3.5903458701,13.0332787314,13.0332787314
 08/12  08:00:00,24.9521544965,7.50585450165,0.0,0.00167172908405,11.4607184823,5.9839097835,6.53808470852,6.53808470852
 08/12  09:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,3.21436611085e-07,3.21436611085e-07
 08/12  10:00:00,52.7865090623,7.50157180649,0.131744198634,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,53.2622798544,7.50157180649,0.607514990667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,53.8450620223,7.50157180649,1.19029715857,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,54.3565831972,7.50157180649,1.70181833354,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,54.7047632393,7.50157180649,2.04999837566,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,55.068994346,7.50157180649,2.41422948231,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,55.5136561711,7.50157180649,2.8588913074,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,55.3090174728,7.50157180649,2.6542526091,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,35.741243536,7.50157180649,0.76100056212,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,25.1094013452,7.50157180649,0.163201272963,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,30.456866739,7.50157180649,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,23.1781571707,7.50157180649,0.0,0.0,3.8202394941,3.5903458701,15.2045885064,15.2045885064
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,15.4236370934,7.51441989198,0.0,0.498631837227,3.8202394941,3.5903458701,69.4013563898,69.4013563898
 08/13  09:00:00,15.0451460969,7.51441989198,0.0,0.120140840727,3.8202394941,3.5903458701,23.3450522059,23.3450522059
 08/13  10:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,3.1976476979,3.1976476979
 08/13  11:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,0.000260713043508,0.000260713043508
 08/13  12:00:00,40.1471946519,7.50157180649,0.149930227207,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,40.625116353,7.50157180649,0.627851928304,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,41.1708299566,7.50157180649,1.17356553188,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,41.2089537435,7.50157180649,1.21168931882,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,41.0775140459,7.50157180649,1.08024962122,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,30.6705041595,7.50157180649,0.707282636386,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,20.2611779833,7.50157180649,0.331999361812,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,13.7482361657,7.51441989198,0.0,0.552465946638,1.91011974705,2.3935639134,79.3537516601,79.3537516601
 08/14  07:00:00,20.2685859316,7.51441989198,0.0,0.326559224638,7.6404789882,4.7871278268,46.4712118366,46.4712118366
 08/14  08:00:00,35.0885471744,7.51441989198,0.0,0.0954561150303,19.1011974705,8.3774736969,11.6760999028,11.6760999028
 08/14  09:00:00,52.6742397727,7.50157180649,0.0194749090382,0.0,34.3821554469,10.7710376103,4.69527756747e-05,4.69527756747e-05
 08/14  10:00:00,53.2432827981,7.50157180649,0.588517934432,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,55.0324882728,7.50157180649,2.3777234091,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,59.5022842468,7.50157180649,6.84751938308,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,63.641234599,7.50157180649,10.9864697354,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,66.9608665019,7.50157180649,14.3061016382,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,68.8802396375,7.50157180649,16.2254747738,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,69.2614953315,7.50157180649,16.6067304678,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,68.2270233196,7.50157180649,15.5722584559,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,51.8440053767,7.50157180649,11.8467409521,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,47.1055251688,7.50157180649,7.10826074416,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,44.8515446951,7.50157180649,4.36063505457,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,13.1829221336,7.50157180649,0.0,0.0,1.91011974705,2.3935639134,6.26176641796,6.26176641796
 08/15  07:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,6.17795819923,6.17795819923
 08/15  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.218250782948,0.218250782948
 08/15  09:00:00,52.6884899966,7.50157180649,0.0337251329603,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,52.9702114006,7.50157180649,0.315446536902,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,53.2367745699,7.50157180649,0.582009706228,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,53.6787343908,7.50157180649,1.0239695271,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,54.80344109,7.50157180649,2.14867622635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,58.8150406036,7.50157180649,6.16027573993,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,55.8645051874,7.50157180649,3.20974032373,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,53.2286030494,7.50157180649,0.57383818568,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,53.0488073382,7.50157180649,0.394042474507,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,40.2770587365,7.50157180649,0.279794311855,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,40.1574802747,7.50157180649,0.160215850032,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,40.5032776749,7.50157180649,0.0123680343826,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,13.4393161409,7.51441989198,0.0,0.243545921798,1.91011974705,2.3935639134,32.4279971887,32.4279971887
 08/16  07:00:00,20.1295798991,7.51441989198,0.0,0.187553192156,7.6404789882,4.7871278268,22.60537084,22.60537084
 08/16  08:00:00,35.1125101074,7.51441989198,0.0,0.119419048022,19.1011974705,8.3774736969,14.275287665,14.275287665
 08/16  09:00:00,52.6682213323,7.50799584923,0.0,0.00703242585833,34.3821554469,10.7710376103,0.906579891694,0.906579891694
 08/16  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,52.7078508152,7.50157180649,0.0530859515634,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,52.9033568013,7.50157180649,0.248591937638,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,53.3485759657,7.50157180649,0.693811101983,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,53.6362362763,7.50157180649,0.981471412571,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,54.0403734312,7.50157180649,1.38560856756,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,53.9640230919,7.50157180649,1.30925822826,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,53.7721676789,7.50157180649,1.11740281525,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,40.8536070831,7.50157180649,0.856342658411,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,40.3791427904,7.50157180649,0.381878365701,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,41.8913607402,7.50157180649,0.0227844330224,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,13.9204389007,7.51441989198,0.0,0.724668681604,1.91011974705,2.3935639134,96.1053459334,96.1053459334
 08/17  07:00:00,20.3750766068,7.51441989198,0.0,0.433049899837,7.6404789882,4.7871278268,60.7763253231,60.7763253231
 08/17  08:00:00,35.2096833449,7.51441989198,0.0,0.216592285487,19.1011974705,8.3774736969,31.5355997458,31.5355997458
 08/17  09:00:00,52.6909180075,7.51013719681,0.0,0.0275877534753,34.3821554469,10.7710376103,5.05459264885,5.05459264885
 08/17  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00479932057363,0.00479932057363
 08/17  11:00:00,52.9920060125,7.50157180649,0.337241148858,0.0,34.3821554469,10.7710376103,0.0,0.0
