Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/17  12:00:00,53.3804268752,7.50157180649,0.725662011487,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,53.6394088014,7.50157180649,0.984643937703,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,53.6593216585,7.50157180649,1.00455679482,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,53.4534025066,7.50157180649,0.798637642956,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,53.2771918654,7.50157180649,0.622427001697,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,53.0624406963,7.50157180649,0.407675832648,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,40.0853230609,7.50157180649,0.0880586362169,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,41.8685763072,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,13.4966278857,7.51441989198,0.0,0.300857666615,1.91011974705,2.3935639134,35.3940409803,35.3940409803
 08/18  07:00:00,20.1481271367,7.51441989198,0.0,0.206100429682,7.6404789882,4.7871278268,22.4517733776,22.4517733776
 08/18  08:00:00,35.1188934917,7.51441989198,0.0,0.125802432314,19.1011974705,8.3774736969,11.1324356206,11.1324356206
 08/18  09:00:00,52.6710161848,7.50799584923,0.0,0.00982727836476,34.3821554469,10.7710376103,0.000354835513645,0.000354835513645
 08/18  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,52.7678225105,7.50157180649,0.113057646782,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,53.0952395501,7.50157180649,0.440474686408,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,53.3170635862,7.50157180649,0.662298722496,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,53.589037213,7.50157180649,0.934272349296,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,54.2629279583,7.50157180649,1.60816309457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,55.7394409912,7.50157180649,3.08467612748,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,55.5224097788,7.50157180649,2.86764491509,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,41.1869077492,7.50157180649,1.18964332454,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,40.5562910559,7.50157180649,0.559026631229,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,42.053548426,7.50157180649,0.184972118777,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,13.2929177112,7.51441989198,0.0,0.695538470459,1.91011974705,1.79517293505,88.6977918656,88.6977918656
 08/19  07:00:00,15.3287848537,7.51441989198,0.0,0.403779597529,3.8202394941,3.5903458701,52.0639993629,52.0639993629
 08/19  08:00:00,25.1187882488,7.51441989198,0.0,0.159740091021,11.4607184823,5.9839097835,17.2623431079,17.2623431079
 08/19  09:00:00,40.0019389748,7.50371315407,0.0,0.00253320250356,22.9214369646,9.5742556536,0.000604704961882,0.000604704961882
 08/19  10:00:00,52.9214207684,7.50157180649,0.266655904696,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,53.9994369944,7.50157180649,1.34467213075,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,56.4502073584,7.50157180649,3.79544249467,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,58.3210224422,7.50157180649,5.66625757853,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,59.3977995883,7.50157180649,6.74303472465,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,61.3076614087,7.50157180649,8.65289654499,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,62.9554401718,7.50157180649,10.3006753081,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,60.4978001417,7.50157180649,7.84303527799,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,35.9378838561,7.50157180649,0.957640882227,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,25.1443830721,7.50157180649,0.198182999861,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,31.8413631755,7.50157180649,0.0068297698838,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,23.1781571707,7.50157180649,0.0,0.0,3.8202394941,3.5903458701,1.24802402286,1.24802402286
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,15.3049343352,7.51441989198,0.0,0.379929078981,3.8202394941,3.5903458701,54.9324176988,54.9324176988
 08/20  09:00:00,15.0099000455,7.51227854439,0.0,0.0870361369525,3.8202394941,3.5903458701,17.2440382249,17.2440382249
 08/20  10:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,0.0987267171047,0.0987267171047
 08/20  11:00:00,30.134701314,7.50157180649,0.171479790917,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,41.3764753059,7.50157180649,1.37921088116,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,42.0106500197,7.50157180649,2.01338559499,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,43.3912127475,7.50157180649,3.39394832284,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,44.4168395807,7.50157180649,4.419575156,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,45.5478165226,7.50157180649,5.55055209794,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,32.7079911734,7.50157180649,2.74476965029,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,20.9940982275,7.50157180649,1.06491960596,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,13.7149758616,7.51441989198,0.0,0.519205642482,1.91011974705,2.3935639134,76.6893742877,76.6893742877
 08/21  07:00:00,20.2430823848,7.51441989198,0.0,0.301055677775,7.6404789882,4.7871278268,43.6385400077,43.6385400077
 08/21  08:00:00,35.068519387,7.51227854439,0.0,0.0775696751913,19.1011974705,8.3774736969,9.02647127374,9.02647127374
 08/21  09:00:00,52.705717416,7.50157180649,0.0509525522655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,53.4665711866,7.50157180649,0.811806322946,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,55.1766348485,7.50157180649,2.52186998481,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,58.6865020561,7.50157180649,6.03173719239,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,60.3265724407,7.50157180649,7.67180757698,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,62.2618291758,7.50157180649,9.6070643121,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,63.8818160685,7.50157180649,11.2270512048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,63.6827277846,7.50157180649,11.0279629209,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,62.9823750463,7.50157180649,10.3276101827,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,48.2016808506,7.50157180649,8.20441642595,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,43.8217845284,7.50157180649,3.82452010367,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,44.3339993769,7.50157180649,1.08775640304,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,14.6019625596,7.51441989198,0.0,0.0285256738523,1.91011974705,2.3935639134,9.67164474683,9.67164474683
 08/22  07:00:00,19.9517590387,7.51441989198,0.0,0.00973233174151,7.6404789882,4.7871278268,6.5606326637,6.5606326637
 08/22  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.302757086182,0.302757086182
 08/22  09:00:00,52.7159515219,7.50157180649,0.0611866581856,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,53.3185172203,7.50157180649,0.66375235665,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,56.0272384947,7.50157180649,3.37247363106,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,64.0461067805,7.50157180649,11.3913419168,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,70.0122705103,7.50157180649,17.3575056466,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,72.9839804374,7.50157180649,20.3292155737,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,74.9291874353,7.50157180649,22.2744225717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,73.6304898702,7.50157180649,20.9757250065,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,70.8875630509,7.50157180649,18.2327981872,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,54.6584206734,7.50157180649,14.6611562487,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,48.7117436004,7.50157180649,8.71447917576,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,45.7353630006,7.50157180649,2.48912002667,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,14.856136139,7.51441989198,0.0,0.282699253284,1.91011974705,2.3935639134,50.1955178382,50.1955178382
 08/23  07:00:00,20.0638848013,7.51441989198,0.0,0.121858094372,7.6404789882,4.7871278268,20.8270272077,20.8270272077
 08/23  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.176041518137,0.176041518137
 08/23  09:00:00,52.872754125,7.50157180649,0.217989261325,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,53.6992628219,7.50157180649,1.04449795821,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,56.1342605868,7.50157180649,3.47949572308,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,59.637110495,7.50157180649,6.98234563131,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,62.2110534799,7.50157180649,9.55628861621,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,64.2405114612,7.50157180649,11.5857465975,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,64.7140889379,7.50157180649,12.0593240743,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,63.6864213663,7.50157180649,11.0316565026,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,61.8229403208,7.50157180649,9.16817545712,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,45.9702341409,7.50157180649,5.97296971623,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,41.1935310688,7.50157180649,1.1962666441,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,43.4429673183,7.50157180649,0.196724344383,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,15.1449045163,7.51441989198,0.0,0.571467630493,1.91011974705,2.3935639134,87.3856046435,87.3856046435
 08/24  07:00:00,20.2865263879,7.51441989198,0.0,0.344499680972,7.6404789882,4.7871278268,54.275626996,54.275626996
 08/24  08:00:00,35.1219863804,7.51441989198,0.0,0.128895321038,19.1011974705,8.3774736969,22.6867762234,22.6867762234
 08/24  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.356095890808,0.356095890808
 08/24  10:00:00,52.6758225996,7.50157180649,0.0210577359435,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,53.0675718715,7.50157180649,0.412807007769,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,53.6990335203,7.50157180649,1.04426865663,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,54.4658781661,7.50157180649,1.81111330237,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,57.9452677495,7.50157180649,5.29050288585,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,60.7928205104,7.50157180649,8.13805564669,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,61.3433707137,7.50157180649,8.68860585003,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,59.8654005773,7.50157180649,7.21063571359,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,44.4199767831,7.50157180649,4.42271235837,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,41.1874168498,7.50157180649,1.1901524251,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,43.7535474167,7.50157180649,0.507304442788,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,14.6909796582,7.51441989198,0.0,0.117542772411,1.91011974705,2.3935639134,18.7969201963,18.7969201963
 08/25  07:00:00,20.0284757194,7.51441989198,0.0,0.086449012406,7.6404789882,4.7871278268,11.4419827087,11.4419827087
 08/25  08:00:00,35.0145089656,7.51441989198,0.0,0.0214179061908,19.1011974705,8.3774736969,4.33569238717,4.33569238717
 08/25  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,52.7759922155,7.50157180649,0.121227351816,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,53.6734484195,7.50157180649,1.0186835558,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,56.154627151,7.50157180649,3.49986228732,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,61.7571408362,7.50157180649,9.10237597251,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,64.7599421089,7.50157180649,12.1051772452,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,67.5338292404,7.50157180649,14.8790643767,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,67.2845987996,7.50157180649,14.6298339359,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,65.8712767752,7.50157180649,13.2165119115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,49.5531225446,7.50157180649,9.55585811996,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,43.112568506,7.50157180649,3.11530408135,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,43.5066905359,7.50157180649,0.260447562063,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,14.5778537424,7.51441989198,0.0,0.602807835,1.91011974705,1.79517293505,90.2959797551,90.2959797551
 08/26  07:00:00,15.3240649813,7.51441989198,0.0,0.399059725143,3.8202394941,3.5903458701,60.3715448628,60.3715448628
 08/26  08:00:00,25.111866492,7.51441989198,0.0,0.152818334241,11.4607184823,5.9839097835,23.6524085251,23.6524085251
 08/26  09:00:00,39.9994057723,7.50371315407,0.0,0.0,22.9214369646,9.5742556536,0.0746748877725,0.0746748877725
 08/26  10:00:00,52.7341663637,7.50157180649,0.0794014999914,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,53.1868100783,7.50157180649,0.532045214594,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,53.7915218429,7.50157180649,1.13675697924,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,54.4539289283,7.50157180649,1.79916406462,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,55.5145333149,7.50157180649,2.85976845118,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,56.3648815456,7.50157180649,3.71011668194,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,56.9704516019,7.50157180649,4.31568673826,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,57.7014089969,7.50157180649,5.04664413322,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,36.0152958456,7.50157180649,1.03505287171,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,25.2747127035,7.50157180649,0.328512631178,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,33.2397765817,7.50157180649,0.0275765094378,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,23.1781571707,7.50157180649,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,15.0657680506,7.51441989198,0.0,0.14076279446,3.8202394941,3.5903458701,22.0269588436,22.0269588436
 08/27  09:00:00,14.915442682,7.50371315407,0.0,0.00114416370933,3.8202394941,3.5903458701,1.08853427863,1.08853427863
 08/27  10:00:00,30.0174422853,7.50157180649,0.0542207622118,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,30.6817477954,7.50157180649,0.718526272301,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,41.7905695532,7.50157180649,1.79330512853,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,42.7952511175,7.50157180649,2.79798669279,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,42.5372613911,7.50157180649,2.53999696641,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,44.5460736384,7.50157180649,4.54880921367,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,45.7400047032,7.50157180649,5.74274027852,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,33.4295230098,7.50157180649,3.46630148675,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,20.923835934,7.50157180649,0.994657312543,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,15.3085032191,7.51441989198,0.0,0.735066333385,1.91011974705,2.3935639134,103.165389096,103.165389096
 08/28  07:00:00,20.4031893462,7.51441989198,0.0,0.461162639216,7.6404789882,4.7871278268,66.1140020573,66.1140020573
 08/28  08:00:00,35.1958256834,7.51441989198,0.0,0.202734624001,19.1011974705,8.3774736969,26.886715838,26.886715838
 08/28  09:00:00,52.660158402,7.50371315407,0.0,0.00325219073152,34.3821554469,10.7710376103,0.254468560232,0.254468560232
 08/28  10:00:00,52.973478808,7.50157180649,0.318713944269,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,54.1359825345,7.50157180649,1.48121767085,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,55.8012478907,7.50157180649,3.14648302699,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,58.8648059527,7.50157180649,6.21004108904,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,60.6720376878,7.50157180649,8.01727282408,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,62.7662216054,7.50157180649,10.1114567417,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,63.210702601,7.50157180649,10.5559377373,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,61.9382057994,7.50157180649,9.2834409357,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,47.1720211413,7.50157180649,7.17475671659,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,42.9340204541,7.50157180649,1.55908936273,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,43.3340242161,7.50157180649,0.0877812422615,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,16.5649393301,7.51441989198,0.0,0.613835777654,1.91011974705,2.3935639134,92.8500087782,92.8500087782
 08/29  07:00:00,20.3465868013,7.51441989198,0.0,0.404560094355,7.6404789882,4.7871278268,62.2916016494,62.2916016494
 08/29  08:00:00,35.1632578274,7.51441989198,0.0,0.17016676801,19.1011974705,8.3774736969,25.6751288891,25.6751288891
 08/29  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.000787075885218,0.000787075885218
 08/29  10:00:00,53.2513455203,7.50157180649,0.596580656622,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,55.7726549485,7.50157180649,3.1178900848,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,60.1938960396,7.50157180649,7.53913117588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,62.1048110377,7.50157180649,9.45004617405,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,63.1078683646,7.50157180649,10.4531035009,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,61.5948940473,7.50157180649,8.94012918358,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,59.6280527211,7.50157180649,6.97328785741,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,58.6456182944,7.50157180649,5.99085343068,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,44.0821076981,7.50157180649,4.0848432734,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,42.5474053198,7.50157180649,1.17247422844,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,43.9816986272,7.50157180649,0.735455653309,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,16.1103936211,7.51441989198,0.0,0.159290068657,1.91011974705,2.3935639134,25.4976510559,25.4976510559
 08/30  07:00:00,20.0615213624,7.51441989198,0.0,0.11949465541,7.6404789882,4.7871278268,17.2844689368,17.2844689368
 08/30  08:00:00,35.0019615351,7.50799584923,0.0,0.0152945184689,19.1011974705,8.3774736969,4.3493003317,4.3493003317
 08/30  09:00:00,52.7048559726,7.50157180649,0.050091108953,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,53.197571585,7.50157180649,0.542806721275,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,53.9247587721,7.50157180649,1.26999390841,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,54.2762709072,7.50157180649,1.62150604352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,53.9409813927,7.50157180649,1.286216529,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,54.2036194218,7.50157180649,1.54885455813,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,54.9333855864,7.50157180649,2.27862072273,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,54.1837897378,7.50157180649,1.52902487412,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,53.2407525418,7.50157180649,0.585987678144,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,40.1586715979,7.50157180649,0.161407173201,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,41.3749310914,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,43.2462429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,16.8310963009,7.51441989198,0.0,0.87999274844,1.91011974705,2.3935639134,119.668829297,119.668829297
 08/31  07:00:00,20.5497967937,7.51441989198,0.0,0.607770086726,7.6404789882,4.7871278268,85.3004154844,85.3004154844
 08/31  08:00:00,35.3325857489,7.51441989198,0.0,0.33949468957,19.1011974705,8.3774736969,46.9554954335,46.9554954335
 08/31  09:00:00,52.7255528701,7.51013719681,0.0,0.0622226160883,34.3821554469,10.7710376103,12.7638354214,12.7638354214
 08/31  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,1.49542047791,1.49542047791
 08/31  11:00:00,52.7494871186,7.50157180649,0.094722254871,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,53.0132212886,7.50157180649,0.35845642496,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,53.4570862079,7.50157180649,0.802321344216,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,53.6164106129,7.50157180649,0.961645749231,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,53.8064693149,7.50157180649,1.15170445122,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,53.7794410451,7.50157180649,1.12467618137,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,53.5031068587,7.50157180649,0.848341995026,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,40.5030321451,7.50157180649,0.505767720368,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,41.4368530586,7.50157180649,0.0619219672296,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,43.2462429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,7.94103365642,7.94103365642
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,16.1658220298,7.51441989198,0.0,0.214718477385,1.91011974705,2.3935639134,31.1787921414,31.1787921414
 09/01  07:00:00,20.1093188714,7.51441989198,0.0,0.167292164407,7.6404789882,4.7871278268,23.4761006907,23.4761006907
 09/01  08:00:00,35.1031933524,7.51441989198,0.0,0.110102293034,19.1011974705,8.3774736969,16.1617965054,16.1617965054
 09/01  09:00:00,52.6558355375,7.50264248028,0.0,0.0,34.3821554469,10.7710376103,0.368863537788,0.368863537788
 09/01  10:00:00,52.832527733,7.50157180649,0.177762869292,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,53.5704819336,7.50157180649,0.915717069954,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,54.3164000159,7.50157180649,1.66163515217,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,54.7932951682,7.50157180649,2.13853030455,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,55.2589290907,7.50157180649,2.60416422699,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,55.7911200059,7.50157180649,3.13635514226,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,55.4149549377,7.50157180649,2.76019007397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,54.1735897897,7.50157180649,1.51882492602,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,40.7903084231,7.50157180649,0.793043998451,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,42.9752358681,7.50157180649,0.222638110055,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,43.2496082765,7.50157180649,0.00336530258291,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,16.0504907566,7.51441989198,0.0,0.697778182531,1.91011974705,1.79517293505,103.63667242,103.63667242
 09/02  07:00:00,15.3752602506,7.51441989198,0.0,0.450254994438,3.8202394941,3.5903458701,68.8253753745,68.8253753745
 09/02  08:00:00,25.2051724183,7.51441989198,0.0,0.246124260494,11.4607184823,5.9839097835,39.3045301328,39.3045301328
 09/02  09:00:00,40.0357719934,7.50799584923,0.0,0.0320835259843,22.9214369646,9.5742556536,10.9911748911,10.9911748911
 09/02  10:00:00,52.6606487548,7.50157180649,0.00588389111462,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,52.9977854235,7.50157180649,0.343020559787,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,53.5442667028,7.50157180649,0.889501839157,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,54.3009610419,7.50157180649,1.64619617819,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,54.7054971921,7.50157180649,2.05073232843,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,54.4017326739,7.50157180649,1.74696781022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,54.0172599662,7.50157180649,1.36249510256,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,53.5314748845,7.50157180649,0.876710020829,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,35.2179434719,7.50157180649,0.237700498035,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,27.7081309612,7.50157180649,0.00659755554288,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,33.2122000723,7.50157180649,0.0,0.0,11.4607184823,5.9839097835,2.0629340634,2.0629340634
 09/02  21:00:00,23.201039514,7.50585450165,0.0,0.0185996481664,3.8202394941,3.5903458701,23.7397563456,23.7397563456
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,15.6733851597,7.51441989198,0.0,0.748379903559,3.8202394941,3.5903458701,107.782212038,107.782212038
 09/03  09:00:00,15.1876236921,7.51441989198,0.0,0.262618435891,3.8202394941,3.5903458701,54.9141966085,54.9141966085
 09/03  10:00:00,29.9762034524,7.50585450165,0.0,0.00869923412674,15.2809579764,7.1806917402,20.7576261666,20.7576261666
 09/03  11:00:00,29.9690762848,7.50157180649,0.00585476172861,0.0,15.2809579764,7.1806917402,2.50573124607,2.50573124607
 09/03  12:00:00,40.6403236282,7.50157180649,0.643059203482,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,41.1533002226,7.50157180649,1.15603579787,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,41.5338721085,7.50157180649,1.53660768386,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,41.7896575139,7.50157180649,1.79239308918,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,42.0242439923,7.50157180649,2.0269795676,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,31.2212084147,7.50157180649,1.25798689164,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,20.6306298461,7.50157180649,0.701451224651,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,15.4602045968,7.51441989198,0.0,0.535199340598,3.8202394941,3.5903458701,86.9484306013,86.9484306013
 09/04  09:00:00,15.0458703896,7.51227854439,0.0,0.123006481023,3.8202394941,3.5903458701,36.8135865449,36.8135865449
 09/04  10:00:00,29.9698799139,7.50157180649,0.00665839077435,0.0,15.2809579764,7.1806917402,2.07685384803,2.07685384803
 09/04  11:00:00,30.7868708321,7.50157180649,0.823649308972,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,42.4643418301,7.50157180649,2.46707740544,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,44.8873992258,7.50157180649,4.89013480108,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,48.9985376422,7.50157180649,9.00127321747,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,51.2359253129,7.50157180649,11.2386608882,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,53.1762558849,7.50157180649,13.1789914602,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,42.024719671,7.50157180649,12.0614981479,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,28.5551527246,7.50157180649,8.62597410316,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,16.0765573083,7.51441989198,0.0,0.125453755856,1.91011974705,2.3935639134,28.5065465287,28.5065465287
 09/05  07:00:00,20.0252306839,7.51441989198,0.0,0.0832039769495,7.6404789882,4.7871278268,17.3918069897,17.3918069897
 09/05  08:00:00,34.988313232,7.50585450165,0.0,0.00378756290999,19.1011974705,8.3774736969,3.87335024558,3.87335024558
 09/05  09:00:00,52.8606548726,7.50157180649,0.205890008948,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,54.3697577027,7.50157180649,1.71499283904,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,59.9011246017,7.50157180649,7.24635973804,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,65.7102531503,7.50157180649,13.0554882867,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,70.0259370172,7.50157180649,17.3711721535,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,73.3157460422,7.50157180649,20.6609811785,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,76.5341812615,7.50157180649,23.8794163979,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,76.6813086388,7.50157180649,24.0265437751,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,73.5830687698,7.50157180649,20.9283039061,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,56.0927860035,7.50157180649,16.0955215788,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,51.7549291338,7.50157180649,9.00233137578,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,46.0455832653,7.50157180649,2.7993402914,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,17.5302197695,7.51441989198,0.0,0.201449550372,1.91011974705,2.3935639134,43.2822292345,43.2822292345
 09/06  07:00:00,20.1206969502,7.51441989198,0.0,0.178670243207,7.6404789882,4.7871278268,34.8831483636,34.8831483636
 09/06  08:00:00,35.0358396982,7.51013719681,0.0,0.0470313340266,19.1011974705,8.3774736969,15.115506657,15.115506657
 09/06  09:00:00,52.6705658175,7.50157180649,0.0158009538578,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,53.0017514733,7.50157180649,0.346986609594,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,53.7210509165,7.50157180649,1.06628605282,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,54.6159257011,7.50157180649,1.96116083744,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,55.7344666792,7.50157180649,3.07970181547,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,58.1560428075,7.50157180649,5.50127794378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,60.2306055283,7.50157180649,7.57584066463,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,60.3042455947,7.50157180649,7.64948073104,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,58.8016410581,7.50157180649,6.14687619439,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,43.7376637652,7.50157180649,3.74039934049,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,45.09740684,7.50157180649,0.967142415313,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,43.5425363532,7.50157180649,0.29629337933,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,17.7323063259,7.51441989198,0.0,0.403536106761,1.91011974705,2.3935639134,66.4434932985,66.4434932985
 09/07  07:00:00,20.2646888745,7.51441989198,0.0,0.322662167549,7.6404789882,4.7871278268,51.0396109346,51.0396109346
 09/07  08:00:00,35.1706510324,7.51441989198,0.0,0.17755997299,19.1011974705,8.3774736969,30.5364910348,30.5364910348
 09/07  09:00:00,52.6600656864,7.50371315407,0.0,0.00315947509058,34.3821554469,10.7710376103,6.58473862758,6.58473862758
 09/07  10:00:00,52.6858957735,7.50157180649,0.031130909859,0.0,34.3821554469,10.7710376103,0.0739694867368,0.0739694867368
 09/07  11:00:00,53.1537960858,7.50157180649,0.499031222097,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,53.7868752831,7.50157180649,1.13211041945,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,54.287979176,7.50157180649,1.63321431234,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,54.5042569753,7.50157180649,1.84949211164,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,54.5970030059,7.50157180649,1.94223814218,0.0,34.3821554469,10.7710376103,0.0,0.0
