Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/07  16:00:00,54.3674207324,7.50157180649,1.71265586871,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,53.8491935275,7.50157180649,1.19442866386,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,40.640479492,7.50157180649,0.643215067344,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,44.3298903617,7.50157180649,0.199625937,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,43.2485835794,7.50157180649,0.0023406055571,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,18.1821020858,7.51441989198,0.0,0.853331866666,1.91011974705,2.3935639134,122.296937222,122.296937222
 09/08  07:00:00,20.520364794,7.51441989198,0.0,0.578338086975,7.6404789882,4.7871278268,85.472411753,85.472411753
 09/08  08:00:00,35.3295056963,7.51441989198,0.0,0.336414636921,19.1011974705,8.3774736969,51.4773871888,51.4773871888
 09/08  09:00:00,52.7160857889,7.51013719681,0.0,0.0527555348732,34.3821554469,10.7710376103,18.6658307195,18.6658307195
 09/08  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,7.06624832413,7.06624832413
 09/08  11:00:00,52.896177149,7.50157180649,0.24141228528,0.0,34.3821554469,10.7710376103,0.000108485805535,0.000108485805535
 09/08  12:00:00,53.6882351073,7.50157180649,1.0334702436,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,54.5577967651,7.50157180649,1.90303190146,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,54.9404427092,7.50157180649,2.28567784548,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,55.3142237744,7.50157180649,2.6594589107,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,55.8986476286,7.50157180649,3.24388276492,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,55.7103451906,7.50157180649,3.05558032688,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,41.3937943387,7.50157180649,1.39652991404,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,44.5001986858,7.50157180649,0.369934261086,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,43.2543075091,7.50157180649,0.00806453524997,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,17.6715358893,7.51441989198,0.0,0.941156648508,1.91011974705,1.79517293505,136.631087016,136.631087016
 09/09  07:00:00,15.5618968792,7.51441989198,0.0,0.636891623066,3.8202394941,3.5903458701,96.9669567816,96.9669567816
 09/09  08:00:00,25.3825172847,7.51441989198,0.0,0.423469126966,11.4607184823,5.9839097835,69.8313082418,69.8313082418
 09/09  09:00:00,40.1199602802,7.51227854439,0.0,0.111989117563,22.9214369646,9.5742556536,31.6672350773,31.6672350773
 09/09  10:00:00,52.6620356222,7.50157180649,0.00727075854761,0.0,34.3821554469,10.7710376103,2.65860331828,2.65860331828
 09/09  11:00:00,53.3882738223,7.50157180649,0.733508958609,0.0,34.3821554469,10.7710376103,5.79708022583e-05,5.79708022583e-05
 09/09  12:00:00,54.3593066644,7.50157180649,1.70454180074,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,55.042154313,7.50157180649,2.38738944927,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,55.4606708866,7.50157180649,2.80590602294,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,57.6427641031,7.50157180649,4.98799923942,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,59.4557912513,7.50157180649,6.80102638761,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,57.9150992472,7.50157180649,5.26033438355,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,36.1904741778,7.50157180649,1.21023120387,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,29.3738044911,7.50157180649,0.294604418841,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,33.2122000723,7.50157180649,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,23.1781571707,7.50157180649,0.0,0.0,3.8202394941,3.5903458701,0.166944770846,0.166944770846
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,15.1252639463,7.51441989198,0.0,0.200258690094,3.8202394941,3.5903458701,39.3784458844,39.3784458844
 09/10  09:00:00,14.9286064732,7.50585450165,0.0,0.0121666073177,3.8202394941,3.5903458701,15.7147626055,15.7147626055
 09/10  10:00:00,29.9786621537,7.50157180649,0.0154406305653,0.0,15.2809579764,7.1806917402,0.555661937811,0.555661937811
 09/10  11:00:00,30.563362295,7.50157180649,0.600140771949,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,41.9066068579,7.50157180649,1.90934243325,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,43.4540848367,7.50157180649,3.456820412,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,45.7634076155,7.50157180649,5.76614319085,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,45.7143914031,7.50157180649,5.71712697841,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,45.8298758017,7.50157180649,5.83261137699,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,34.5227016668,7.50157180649,4.55948014371,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,22.6390852333,7.50157180649,2.70990661178,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,17.3872725608,7.51441989198,0.0,0.0585023416791,1.91011974705,2.3935639134,13.0627140036,13.0627140036
 09/11  07:00:00,19.9745884171,7.51441989198,0.0,0.0325617101033,7.6404789882,4.7871278268,7.13944957949,7.13944957949
 09/11  08:00:00,34.9802429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,5.47139486306e-06,5.47139486306e-06
 09/11  09:00:00,53.1460162086,7.50157180649,0.491251344952,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,54.6628558637,7.50157180649,2.00809099999,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,60.2041598276,7.50157180649,7.54939496395,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,62.7850032972,7.50157180649,10.1302384335,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,64.7016469839,7.50157180649,12.0468821202,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,68.2795498793,7.50157180649,15.6247850156,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,72.4559739447,7.50157180649,19.801209081,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,72.363110534,7.50157180649,19.7083456703,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,68.528136084,7.50157180649,15.8733712203,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,51.8840560619,7.50157180649,11.8867916373,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,51.5195725668,7.50157180649,6.01164147546,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,44.8341712724,7.50157180649,1.5879282985,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,17.4443667286,7.51441989198,0.0,0.115596509494,1.91011974705,2.3935639134,22.50690257,22.50690257
 09/12  07:00:00,20.0319271363,7.51441989198,0.0,0.0899004292897,7.6404789882,4.7871278268,15.1634576585,15.1634576585
 09/12  08:00:00,34.9993395679,7.50799584923,0.0,0.0126725512412,19.1011974705,8.3774736969,5.89557883158,5.89557883158
 09/12  09:00:00,52.7257783198,7.50157180649,0.0710134561181,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,53.3546305052,7.50157180649,0.699865641545,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,54.1676500612,7.50157180649,1.51288519753,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,54.9264207898,7.50157180649,2.27165592609,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,56.4269048461,7.50157180649,3.77213998242,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,58.6448177965,7.50157180649,5.99005293277,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,62.7253696498,7.50157180649,10.0706047861,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,62.2156166355,7.50157180649,9.56085177186,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,58.0172206106,7.50157180649,5.36245574691,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,42.0836591605,7.50157180649,2.08639473585,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,46.2763682165,7.50157180649,0.768437125144,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,43.5648903288,7.50157180649,0.318647354887,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,17.5714354564,7.51441989198,0.0,0.242665237348,1.91011974705,2.3935639134,41.3952514258,41.3952514258
 09/13  07:00:00,20.1537042363,7.51441989198,0.0,0.211677529308,7.6404789882,4.7871278268,31.8343490058,31.8343490058
 09/13  08:00:00,35.1642771455,7.51441989198,0.0,0.171186086166,19.1011974705,8.3774736969,22.7451228376,22.7451228376
 09/13  09:00:00,52.7278286805,7.51441989198,0.0,0.060215731337,34.3821554469,10.7710376103,6.98426286746,6.98426286746
 09/13  10:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,1.13303433961,1.13303433961
 09/13  11:00:00,52.7058369693,7.50157180649,0.0510721056509,0.0,34.3821554469,10.7710376103,0.00010827225423,0.00010827225423
 09/13  12:00:00,52.8783174198,7.50157180649,0.223552556163,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,52.9996164004,7.50157180649,0.344851536681,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,53.0293970279,7.50157180649,0.374632164264,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,52.9571759582,7.50157180649,0.302411094561,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,52.8740463852,7.50157180649,0.219281521517,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,52.8001263244,7.50157180649,0.145361460673,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,39.9981154129,7.50157180649,0.000850988204986,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,45.5079310914,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,43.2462429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.000149363401293,0.000149363401293
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,18.9321067829,7.51441989198,0.0,0.22566989713,1.91011974705,2.3935639134,23.6573532889,23.6573532889
 09/14  07:00:00,20.0948860319,7.51441989198,0.0,0.152859324923,7.6404789882,4.7871278268,11.6995545225,11.6995545225
 09/14  08:00:00,35.0716420276,7.51441989198,0.0,0.078550968237,19.1011974705,8.3774736969,1.87716228978,1.87716228978
 09/14  09:00:00,52.6641641058,7.50799584923,0.0,0.00297519935302,34.3821554469,10.7710376103,3.37468517284e-05,3.37468517284e-05
 09/14  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,52.7927770277,7.50157180649,0.138012163981,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,53.7615241466,7.50157180649,1.10675928295,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,54.6385164621,7.50157180649,1.98375159837,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,55.4034161657,7.50157180649,2.74865130206,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,57.7296598651,7.50157180649,5.07489500139,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,59.1426973442,7.50157180649,6.4879324805,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,59.0365612842,7.50157180649,6.38179642055,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,45.2201500008,7.50157180649,5.22288557616,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,46.7980814351,7.50157180649,1.29015034371,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,43.5192604351,7.50157180649,0.273017461237,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,19.1601064826,7.51441989198,0.0,0.453669596791,1.91011974705,2.3935639134,67.4361246594,67.4361246594
 09/15  07:00:00,20.303491701,7.51441989198,0.0,0.361464993994,7.6404789882,4.7871278268,53.0687648426,53.0687648426
 09/15  08:00:00,35.1968061342,7.51441989198,0.0,0.203715074862,19.1011974705,8.3774736969,30.9130366225,30.9130366225
 09/15  09:00:00,52.6571684764,7.50371315407,0.0,0.00026226509536,34.3821554469,10.7710376103,3.23115319076,3.23115319076
 09/15  10:00:00,52.7881507415,7.50157180649,0.133385877811,0.0,34.3821554469,10.7710376103,7.24036040575e-06,7.24036040575e-06
 09/15  11:00:00,53.4024848451,7.50157180649,0.747719981404,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,54.283059587,7.50157180649,1.62829472336,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,54.8909262171,7.50157180649,2.23616135343,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,55.1987558924,7.50157180649,2.54399102868,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,57.2897839693,7.50157180649,4.63501910566,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,57.9854537964,7.50157180649,5.3306889327,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,57.0963073972,7.50157180649,4.44154253349,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,42.1811610944,7.50157180649,2.18389666974,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,46.0440833937,7.50157180649,0.536152302373,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,43.2909062873,7.50157180649,0.0446633134258,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,18.8868700369,7.51441989198,0.0,0.77882412952,1.91011974705,1.79517293505,116.410162074,116.410162074
 09/16  07:00:00,15.5204349116,7.51441989198,0.0,0.595429655445,3.8202394941,3.5903458701,92.0689986384,92.0689986384
 09/16  08:00:00,25.3478824123,7.51441989198,0.0,0.388834254553,11.4607184823,5.9839097835,65.9497298593,65.9497298593
 09/16  09:00:00,40.0642052486,7.50799584923,0.0,0.0605167811552,22.9214369646,9.5742556536,27.1623011825,27.1623011825
 09/16  10:00:00,52.7304175955,7.50157180649,0.0756527318459,0.0,34.3821554469,10.7710376103,1.5868927815,1.5868927815
 09/16  11:00:00,53.8311943041,7.50157180649,1.17642944039,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,55.079803755,7.50157180649,2.42503889131,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,58.7151220298,7.50157180649,6.06035716616,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,62.1371764147,7.50157180649,9.48241155102,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,63.8807428885,7.50157180649,11.2259780248,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,64.719745268,7.50157180649,12.0649804043,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,63.2536336193,7.50157180649,10.5988687556,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,39.7194431667,7.50157180649,4.73920019277,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,32.5209037792,7.50157180649,0.686370373538,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,33.2678338288,7.50157180649,0.0556337564863,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,23.1781571707,7.50157180649,0.0,0.0,3.8202394941,3.5903458701,0.383232332466,0.383232332466
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,15.3467843924,7.51441989198,0.0,0.421779136254,3.8202394941,3.5903458701,73.2897282467,73.2897282467
 09/17  09:00:00,14.9715839627,7.50799584923,0.0,0.0530027492275,3.8202394941,3.5903458701,28.4074989747,28.4074989747
 09/17  10:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,2.80865225671,2.80865225671
 09/17  11:00:00,30.6752016201,7.50157180649,0.711980097007,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,42.4163789852,7.50157180649,2.41911456053,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,44.4377806341,7.50157180649,4.44051620937,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,47.6325837496,7.50157180649,7.63531932496,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,48.855286693,7.50157180649,8.85802226832,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,49.7604601915,7.50157180649,9.76319576678,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,37.5764812165,7.50157180649,7.61325969343,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,22.9944779622,7.50157180649,3.06529934069,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,18.9523034696,7.51441989198,0.0,0.245866583828,1.91011974705,2.3935639134,46.5689863692,46.5689863692
 09/18  07:00:00,20.1186991291,7.51441989198,0.0,0.176672422083,7.6404789882,4.7871278268,30.9013700167,30.9013700167
 09/18  08:00:00,35.0647602715,7.51441989198,0.0,0.071669212126,19.1011974705,8.3774736969,15.8910704301,15.8910704301
 09/18  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00193905206169,0.00193905206169
 09/18  10:00:00,53.1355887357,7.50157180649,0.480823871976,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,54.5854057863,7.50157180649,1.93064092259,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,56.9705359739,7.50157180649,4.3157711102,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,62.61188297,7.50157180649,9.95711810629,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,65.9222772001,7.50157180649,13.2675123365,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,68.7611368926,7.50157180649,16.1063720289,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,69.9138513598,7.50157180649,17.2590864961,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,67.7656405097,7.50157180649,15.110875646,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,51.3623920883,7.50157180649,11.3651276637,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,51.479681307,7.50157180649,4.594083549,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,44.2790555211,7.50157180649,1.03281254717,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,18.7797246623,7.51441989198,0.0,0.0732877765885,1.91011974705,2.3935639134,19.2691475881,19.2691475881
 09/19  07:00:00,20.0665494445,7.51441989198,0.0,0.124522737519,7.6404789882,4.7871278268,19.1721141761,19.1721141761
 09/19  08:00:00,35.1035386025,7.51441989198,0.0,0.110447543094,19.1011974705,8.3774736969,18.9838216695,18.9838216695
 09/19  09:00:00,52.6777008256,7.51013719681,0.0,0.0143705716167,34.3821554469,10.7710376103,5.69354851889,5.69354851889
 09/19  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.488948287392,0.488948287392
 09/19  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00013897582798,0.00013897582798
 09/19  12:00:00,52.8479728968,7.50157180649,0.193208033074,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,53.2385474375,7.50157180649,0.583782573817,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,54.0218228622,7.50157180649,1.36705799852,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,54.8080906868,7.50157180649,2.15332582308,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,54.3748973665,7.50157180649,1.72013250283,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,54.0473808729,7.50157180649,1.39261600919,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,40.5580996092,7.50157180649,0.560835184513,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,46.9989644162,7.50157180649,0.113366658196,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,43.2462429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,19.2363402494,7.51441989198,0.0,0.529903363623,1.91011974705,2.3935639134,75.4990635108,75.4990635108
 09/20  07:00:00,20.3883075367,7.51441989198,0.0,0.446280829713,7.6404789882,4.7871278268,61.8166253104,61.8166253104
 09/20  08:00:00,35.2890885575,7.51441989198,0.0,0.295997498164,19.1011974705,8.3774736969,42.3525604885,42.3525604885
 09/20  09:00:00,52.786532007,7.51441989198,0.0,0.118919057847,34.3821554469,10.7710376103,14.8057481063,14.8057481063
 09/20  10:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,2.70837414276,2.70837414276
 09/20  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.104517991469,0.104517991469
 09/20  12:00:00,52.6680220751,7.50157180649,0.0132572113828,0.0,34.3821554469,10.7710376103,3.14623531269e-05,3.14623531269e-05
 09/20  13:00:00,52.8672237635,7.50157180649,0.212458899768,0.0,34.3821554469,10.7710376103,4.91023043132e-05,4.91023043132e-05
 09/20  14:00:00,52.7556858511,7.50157180649,0.100920987429,0.0,34.3821554469,10.7710376103,0.674202225196,0.674202225196
 09/20  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0229094528634,0.0229094528634
 09/20  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.294735276689,0.294735276689
 09/20  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,3.98922893118,3.98922893118
 09/20  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,10.2531779115,10.2531779115
 09/20  19:00:00,46.954219051,7.51227854439,0.0,0.0579145550456,22.9214369646,9.5742556536,21.8852218441,21.8852218441
 09/20  20:00:00,43.4111126655,7.51441989198,0.0,0.152021606148,19.1011974705,8.3774736969,27.7669845121,27.7669845121
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,21.1194536499,7.51441989198,0.0,1.03535009745,1.91011974705,2.3935639134,132.3511726,132.3511726
 09/21  07:00:00,20.7173371927,7.51441989198,0.0,0.775310485744,7.6404789882,4.7871278268,101.340168317,101.340168317
 09/21  08:00:00,35.5376523197,7.51441989198,0.0,0.544561260362,19.1011974705,8.3774736969,79.052600331,79.052600331
 09/21  09:00:00,52.8869493016,7.51441989198,0.0,0.219336352417,34.3821554469,10.7710376103,51.4001536404,51.4001536404
 09/21  10:00:00,52.7011927826,7.51227854439,0.0,0.0357211810154,34.3821554469,10.7710376103,37.1167096718,37.1167096718
 09/21  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,21.6465732211,21.6465732211
 09/21  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,14.0742054345,14.0742054345
 09/21  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,9.27653322411,9.27653322411
 09/21  14:00:00,52.6891241242,7.50157180649,0.0343592605002,0.0,34.3821554469,10.7710376103,3.60360765165,3.60360765165
 09/21  15:00:00,52.8124493235,7.50157180649,0.157684459766,0.0,34.3821554469,10.7710376103,0.00325258574503,0.00325258574503
 09/21  16:00:00,52.748146372,7.50157180649,0.0933815083094,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.000812420922948,0.000812420922948
 09/21  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,7.69595653209,7.69595653209
 09/21  19:00:00,48.3157737306,7.51013719681,0.0,0.0439439156344,22.9214369646,9.5742556536,26.5062268996,26.5062268996
 09/21  20:00:00,43.5289678583,7.51441989198,0.0,0.26987679888,19.1011974705,8.3774736969,49.9590191689,49.9590191689
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,21.4666161603,7.51441989198,0.0,1.38251260792,1.91011974705,2.3935639134,175.948115402,175.948115402
 09/22  07:00:00,20.9029585551,7.51441989198,0.0,0.960931848132,7.6404789882,4.7871278268,128.477999878,128.477999878
 09/22  08:00:00,35.7598882496,7.51441989198,0.0,0.766797190199,19.1011974705,8.3774736969,105.229845071,105.229845071
 09/22  09:00:00,53.2476077999,7.51441989198,0.0,0.579994850754,34.3821554469,10.7710376103,76.2242754522,76.2242754522
 09/22  10:00:00,53.1366040066,7.51441989198,0.0,0.468991057432,34.3821554469,10.7710376103,62.4623950633,62.4623950633
 09/22  11:00:00,52.9543910927,7.51441989198,0.0,0.286778143484,34.3821554469,10.7710376103,40.8379600152,40.8379600152
 09/22  12:00:00,52.6653624976,7.50371315407,0.0,0.00845628631597,34.3821554469,10.7710376103,22.6719891206,22.6719891206
 09/22  13:00:00,52.6961568885,7.50157180649,0.0413920247768,0.0,34.3821554469,10.7710376103,7.17430696054,7.17430696054
 09/22  14:00:00,52.810007686,7.50157180649,0.155242822279,0.0,34.3821554469,10.7710376103,0.769052737807,0.769052737807
 09/22  15:00:00,52.8103598331,7.50157180649,0.155594969437,0.0,34.3821554469,10.7710376103,0.0651231726693,0.0651231726693
 09/22  16:00:00,52.8049192087,7.50157180649,0.150154344977,0.0,34.3821554469,10.7710376103,6.24749809889e-05,6.24749809889e-05
 09/22  17:00:00,52.685408149,7.50157180649,0.0306432852701,0.0,34.3821554469,10.7710376103,8.74924302893e-06,8.74924302893e-06
 09/22  18:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,1.20043756556,1.20043756556
 09/22  19:00:00,48.2938631658,7.50799584923,0.0,0.0241746983284,22.9214369646,9.5742556536,20.2207852938,20.2207852938
 09/22  20:00:00,43.4581457356,7.51441989198,0.0,0.199054676263,19.1011974705,8.3774736969,39.0148572857,39.0148572857
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,20.844072703,7.51441989198,0.0,1.35836012891,1.91011974705,1.79517293505,174.673003116,174.673003116
 09/23  07:00:00,15.9655231326,7.51441989198,0.0,1.04051787644,3.8202394941,3.5903458701,141.875525946,141.875525946
 09/23  08:00:00,25.6854454042,7.51441989198,0.0,0.726397246442,11.4607184823,5.9839097835,110.071641078,110.071641078
 09/23  09:00:00,40.2735850026,7.51441989198,0.0,0.263472492392,22.9214369646,9.5742556536,59.6013413803,59.6013413803
 09/23  10:00:00,52.6675692331,7.50585450165,0.0,0.00852167421499,34.3821554469,10.7710376103,25.585219043,25.585219043
 09/23  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,4.45581345877,4.45581345877
 09/23  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.765280165731,0.765280165731
 09/23  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.290988907929,0.290988907929
 09/23  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.330903019533,0.330903019533
 09/23  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.221059585838,0.221059585838
 09/23  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.390343493702,0.390343493702
 09/23  17:00:00,52.6790885332,7.51441989198,0.0,0.0114755840464,34.3821554469,10.7710376103,2.13786130186,2.13786130186
 09/23  18:00:00,35.0899544128,7.51441989198,0.0,0.0968633533846,19.1011974705,8.3774736969,14.1827865172,14.1827865172
 09/23  19:00:00,33.4086464511,7.51441989198,0.0,0.183598293347,11.4607184823,5.9839097835,25.4256212658,25.4256212658
 09/23  20:00:00,33.4842348855,7.51441989198,0.0,0.259186727766,11.4607184823,5.9839097835,35.1693687909,35.1693687909
 09/23  21:00:00,23.5290421556,7.51441989198,0.0,0.338036899471,3.8202394941,3.5903458701,48.3526705342,48.3526705342
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,15.7339103009,7.51441989198,0.0,0.808905044722,3.8202394941,3.5903458701,97.6349099499,97.6349099499
 09/24  09:00:00,15.4353597185,7.51441989198,0.0,0.510354462327,3.8202394941,3.5903458701,71.6111379109,71.6111379109
 09/24  10:00:00,30.1137016341,7.51227854439,0.0,0.139773373057,15.2809579764,7.1806917402,48.1580505706,48.1580505706
 09/24  11:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,33.5735081509,33.5735081509
 09/24  12:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,13.7238181466,13.7238181466
 09/24  13:00:00,40.1727087036,7.50157180649,0.175444278926,0.0,22.9214369646,9.5742556536,2.47471329553,2.47471329553
 09/24  14:00:00,40.3773983355,7.50157180649,0.380133910863,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,40.575732405,7.50157180649,0.578467980313,0.0,22.9214369646,9.5742556536,4.01590232786e-05,4.01590232786e-05
 09/24  16:00:00,40.4962471502,7.50157180649,0.498982725494,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,29.9952735499,7.50157180649,0.0320520268143,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,19.9291786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,4.60410662098,4.60410662098
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,20.6893253932,7.51441989198,0.0,0.605221840798,1.91011974705,2.3935639134,85.6817216225,85.6817216225
 09/25  07:00:00,20.3951387301,7.51441989198,0.0,0.453112023117,7.6404789882,4.7871278268,60.9719504302,60.9719504302
 09/25  08:00:00,35.2558970353,7.51441989198,0.0,0.262805975948,19.1011974705,8.3774736969,42.7001075854,42.7001075854
 09/25  09:00:00,52.6746011075,7.50585450165,0.0,0.0155535486771,34.3821554469,10.7710376103,19.8621974288,19.8621974288
 09/25  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,11.1616166286,11.1616166286
 09/25  11:00:00,52.8617030566,7.50157180649,0.20693819288,0.0,34.3821554469,10.7710376103,0.379096024996,0.379096024996
 09/25  12:00:00,53.3730802444,7.50157180649,0.718315380751,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,53.9740864579,7.50157180649,1.31932159426,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,54.3816559023,7.50157180649,1.7268910386,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,54.5323282145,7.50157180649,1.87756335086,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,54.2257049383,7.50157180649,1.57094007462,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,53.623948953,7.50157180649,0.969184089331,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,40.3152244408,7.50157180649,0.317960016154,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,48.2790454486,7.50157180649,0.0157810238732,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,43.2462429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,4.37732809881,4.37732809881
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,20.5049819541,7.51441989198,0.0,0.420878401652,1.91011974705,2.3935639134,67.2203915848,67.2203915848
 09/26  07:00:00,20.2654456144,7.51441989198,0.0,0.323418907434,7.6404789882,4.7871278268,47.0361303998,47.0361303998
 09/26  08:00:00,35.255768267,7.51441989198,0.0,0.262677207601,19.1011974705,8.3774736969,36.2896455843,36.2896455843
 09/26  09:00:00,52.8816676715,7.51441989198,0.0,0.214054722367,34.3821554469,10.7710376103,21.2725134096,21.2725134096
 09/26  10:00:00,52.8272032558,7.51441989198,0.0,0.159590306602,34.3821554469,10.7710376103,15.5425705668,15.5425705668
 09/26  11:00:00,52.7312112947,7.51441989198,0.0,0.0635983455531,34.3821554469,10.7710376103,7.10181996958,7.10181996958
 09/26  12:00:00,52.7170710926,7.51441989198,0.0,0.0494581434542,34.3821554469,10.7710376103,3.13521283943,3.13521283943
 09/26  13:00:00,52.6800336259,7.51227854439,0.0,0.0145620242666,34.3821554469,10.7710376103,0.278482504572,0.278482504572
 09/26  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.0010911785717,0.0010911785717
 09/26  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00071021185255,0.00071021185255
 09/26  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,0.00050579518134,0.00050579518134
 09/26  17:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,0.186033721504,0.186033721504
 09/26  18:00:00,41.4192903574,7.51441989198,0.0,0.0315111805826,22.9214369646,9.5742556536,3.79166605442,3.79166605442
 09/26  19:00:00,48.3695244619,7.51441989198,0.0,0.0934119517601,22.9214369646,9.5742556536,9.24619126681,9.24619126681
 09/26  20:00:00,43.3949308191,7.51441989198,0.0,0.13583975975,19.1011974705,8.3774736969,14.688831824,14.688831824
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,20.7664329678,7.51441989198,0.0,0.682329415401,1.91011974705,2.3935639134,84.4399069309,84.4399069309
 09/27  07:00:00,20.4657417078,7.51441989198,0.0,0.523715000804,7.6404789882,4.7871278268,64.8465135231,64.8465135231
 09/27  08:00:00,35.325008911,7.51441989198,0.0,0.331917851626,19.1011974705,8.3774736969,48.8914230637,48.8914230637
 09/27  09:00:00,52.7091292954,7.51013719681,0.0,0.045799041407,34.3821554469,10.7710376103,25.4419155547,25.4419155547
 09/27  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,13.3270328282,13.3270328282
 09/27  11:00:00,52.6672521209,7.50157180649,0.0124872572218,0.0,34.3821554469,10.7710376103,0.896620652671,0.896620652671
 09/27  12:00:00,52.8476943977,7.50157180649,0.192929533995,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,53.1999249031,7.50157180649,0.545160039425,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,53.7187499993,7.50157180649,1.06398513562,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,53.8723208488,7.50157180649,1.21755598514,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,53.5342934122,7.50157180649,0.879528548493,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,53.0936035407,7.50157180649,0.438838676993,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,41.5066835686,7.50157180649,0.131752477201,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,48.2632644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.811631080988,0.811631080988
 09/27  20:00:00,43.2462429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,14.7410793197,14.7410793197
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
