Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,21.1718995045,7.51441989198,0.0,1.08779595206,1.91011974705,2.3935639134,148.001867901,148.001867901
 09/28  07:00:00,20.7795885334,7.51441989198,0.0,0.837561826422,7.6404789882,4.7871278268,118.431917185,118.431917185
 09/28  08:00:00,35.6075351657,7.51441989198,0.0,0.614444106282,19.1011974705,8.3774736969,98.0611865571,98.0611865571
 09/28  09:00:00,52.8236216571,7.51227854439,0.0,0.15815005546,34.3821554469,10.7710376103,53.7388606737,53.7388606737
 09/28  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,22.3765533958,22.3765533958
 09/28  11:00:00,52.8772405719,7.50157180649,0.222475708232,0.0,34.3821554469,10.7710376103,1.0471902544,1.0471902544
 09/28  12:00:00,53.7101813216,7.50157180649,1.05541645794,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,54.412669051,7.50157180649,1.75790418728,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,54.9797795273,7.50157180649,2.32501466359,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,55.7258883128,7.50157180649,3.07112344916,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,56.0182864961,7.50157180649,3.36352163246,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,54.3222891085,7.50157180649,1.66752424482,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,42.1008167388,7.50157180649,0.725885647474,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,48.4892729163,7.50157180649,0.226008491627,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,43.2541944015,7.50157180649,0.00795142762746,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,20.597356817,7.51441989198,0.0,0.513253264602,1.91011974705,2.3935639134,76.7219001815,76.7219001815
 09/29  07:00:00,21.7291350322,7.51441989198,0.0,0.409441658562,7.6404789882,4.7871278268,59.6708507504,59.6708507504
 09/29  08:00:00,35.3218764002,7.51441989198,0.0,0.328785340841,19.1011974705,8.3774736969,47.1404763749,47.1404763749
 09/29  09:00:00,52.7674687896,7.51441989198,0.0,0.099855840459,34.3821554469,10.7710376103,24.4579279238,24.4579279238
 09/29  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,18.2565876816,18.2565876816
 09/29  11:00:00,52.6698400439,7.50157180649,0.0150751802488,0.0,34.3821554469,10.7710376103,5.93888370947,5.93888370947
 09/29  12:00:00,52.909665399,7.50157180649,0.254900535287,0.0,34.3821554469,10.7710376103,0.0563245686675,0.0563245686675
 09/29  13:00:00,53.2917355062,7.50157180649,0.636970642564,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,53.6533117896,7.50157180649,0.998546925915,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,53.7008648586,7.50157180649,1.04609999495,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,53.4087794179,7.50157180649,0.754014554263,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,53.0218197349,7.50157180649,0.367054871178,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,41.4270120974,7.50157180649,0.0520810060495,0.0,22.9214369646,9.5742556536,0.000969227605259,0.000969227605259
 09/29  19:00:00,48.2632644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,10.9335606892,10.9335606892
 09/29  20:00:00,43.2554277522,7.50585450165,0.0,0.00490208317428,19.1011974705,8.3774736969,26.8885474227,26.8885474227
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,20.1674962647,7.51441989198,0.0,0.681783690597,1.91011974705,1.79517293505,94.7565739731,94.7565739731
 09/30  07:00:00,16.8495848683,7.51441989198,0.0,0.546912945407,3.8202394941,3.5903458701,73.1269219165,73.1269219165
 09/30  08:00:00,25.4070515287,7.51441989198,0.0,0.44800337097,11.4607184823,5.9839097835,66.0909638723,66.0909638723
 09/30  09:00:00,40.3504922935,7.51441989198,0.0,0.340379783287,22.9214369646,9.5742556536,51.5019207981,51.5019207981
 09/30  10:00:00,52.9643515037,7.51441989198,0.0,0.296738554552,34.3821554469,10.7710376103,44.6858113708,44.6858113708
 09/30  11:00:00,52.8984838472,7.51441989198,0.0,0.230870898047,34.3821554469,10.7710376103,35.7542523236,35.7542523236
 09/30  12:00:00,52.8077857684,7.51441989198,0.0,0.140172819183,34.3821554469,10.7710376103,28.3366291787,28.3366291787
 09/30  13:00:00,52.7012406036,7.51227854439,0.0,0.0357690020196,34.3821554469,10.7710376103,27.1314318286,27.1314318286
 09/30  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,23.9565475719,23.9565475719
 09/30  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,17.4020864881,17.4020864881
 09/30  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,13.9491844946,13.9491844946
 09/30  17:00:00,52.6671427954,7.50585450165,0.0,0.00809523654386,34.3821554469,10.7710376103,20.5599615998,20.5599615998
 09/30  18:00:00,36.588492095,7.51441989198,0.0,0.217734368991,19.1011974705,8.3774736969,41.4048769435,41.4048769435
 09/30  19:00:00,33.5789934046,7.51441989198,0.0,0.353945246819,11.4607184823,5.9839097835,54.162430403,54.162430403
 09/30  20:00:00,33.630270908,7.51441989198,0.0,0.405222750195,11.4607184823,5.9839097835,59.0773056034,59.0773056034
 09/30  21:00:00,23.6675113115,7.51441989198,0.0,0.476506055304,3.8202394941,3.5903458701,70.6919082349,70.6919082349
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,15.8204713175,7.51441989198,0.0,0.895466061353,3.8202394941,3.5903458701,117.255007758,117.255007758
 10/01  09:00:00,15.09582041,7.51227854439,0.0,0.172956501443,3.8202394941,3.5903458701,54.9873302941,54.9873302941
 10/01  10:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,22.058381722,22.058381722
 10/01  11:00:00,30.0018557612,7.50157180649,0.0386342381513,0.0,15.2809579764,7.1806917402,4.52439924508,4.52439924508
 10/01  12:00:00,41.1058809439,7.50157180649,1.10861651924,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,42.0335331217,7.50157180649,2.03626869703,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,42.6431694759,7.50157180649,2.64590505119,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,42.8485606526,7.50157180649,2.85129622796,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,42.993780246,7.50157180649,2.99651582133,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,31.5748030298,7.50157180649,1.61158150667,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,23.3534915283,7.50157180649,0.668979573484,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,20.3091959891,7.51441989198,0.0,0.225092436703,1.91011974705,2.3935639134,37.7690290391,37.7690290391
 10/02  07:00:00,21.480574951,7.51441989198,0.0,0.16088157738,7.6404789882,4.7871278268,21.8822391419,21.8822391419
 10/02  08:00:00,35.0175183169,7.50799584923,0.0,0.0308513002758,19.1011974705,8.3774736969,8.01743843324,8.01743843324
 10/02  09:00:00,52.7329291285,7.50157180649,0.0781642648599,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,53.3224739295,7.50157180649,0.667709065775,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,53.4352714698,7.50157180649,0.7805066061,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,53.3495476383,7.50157180649,0.694782774662,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,53.3216141738,7.50157180649,0.666849310141,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,53.302945512,7.50157180649,0.64818064835,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,53.4398362871,7.50157180649,0.785071423404,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,53.4936082251,7.50157180649,0.8388433614,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,53.379711435,7.50157180649,0.72494657127,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,43.2612214049,7.50157180649,0.5086236469,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,48.6539868475,7.50157180649,0.390722422809,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,43.5633884533,7.50157180649,0.317145479382,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,20.2587327354,7.51441989198,0.0,0.174629183005,1.91011974705,2.3935639134,28.3621987216,28.3621987216
 10/03  07:00:00,21.5371248331,7.51441989198,0.0,0.217431459407,7.6404789882,4.7871278268,30.2995489772,30.2995489772
 10/03  08:00:00,35.1061096491,7.51441989198,0.0,0.113018589773,19.1011974705,8.3774736969,23.650029948,23.650029948
 10/03  09:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,3.92024708744,3.92024708744
 10/03  10:00:00,52.6627406255,7.50157180649,0.00797576182649,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,52.9387133248,7.50157180649,0.283948461101,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,52.9638341706,7.50157180649,0.309069306923,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,52.9190412691,7.50157180649,0.264276405433,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,52.9075136937,7.50157180649,0.25274882997,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,52.9648857959,7.50157180649,0.31012093226,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,52.9032731192,7.50157180649,0.248508255473,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,52.7371835593,7.50157180649,0.0824186955841,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,42.752597758,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,48.2632644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,43.2462429739,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,0.0228876732561,0.0228876732561
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,20.597854406,7.51441989198,0.0,0.513750853545,1.91011974705,2.3935639134,67.2393337745,67.2393337745
 10/04  07:00:00,21.7195617869,7.51441989198,0.0,0.399868413219,7.6404789882,4.7871278268,50.048622574,50.048622574
 10/04  08:00:00,35.327482478,7.51441989198,0.0,0.334391418663,19.1011974705,8.3774736969,40.1192650593,40.1192650593
 10/04  09:00:00,52.8771870202,7.51441989198,0.0,0.209574071024,34.3821554469,10.7710376103,23.7376825803,23.7376825803
 10/04  10:00:00,52.8624394682,7.51441989198,0.0,0.194826518987,34.3821554469,10.7710376103,22.8870832081,22.8870832081
 10/04  11:00:00,52.8340981961,7.51441989198,0.0,0.16648524692,34.3821554469,10.7710376103,17.9950302672,17.9950302672
 10/04  12:00:00,52.8392774007,7.51441989198,0.0,0.171664451487,34.3821554469,10.7710376103,19.8296224195,19.8296224195
 10/04  13:00:00,52.84428765,7.51441989198,0.0,0.176674700857,34.3821554469,10.7710376103,21.061072883,21.061072883
 10/04  14:00:00,52.8408704973,7.51441989198,0.0,0.173257548152,34.3821554469,10.7710376103,20.1925578288,20.1925578288
 10/04  15:00:00,52.8317842012,7.51441989198,0.0,0.164171252004,34.3821554469,10.7710376103,17.215066958,17.215066958
 10/04  16:00:00,52.8624873465,7.51441989198,0.0,0.194874397323,34.3821554469,10.7710376103,20.8103868563,20.8103868563
 10/04  17:00:00,52.9186885824,7.51441989198,0.0,0.251075633249,34.3821554469,10.7710376103,27.76135786,27.76135786
 10/04  18:00:00,43.0450825597,7.51441989198,0.0,0.279636716231,22.9214369646,9.5742556536,31.9060776898,31.9060776898
 10/04  19:00:00,48.6042218882,7.51441989198,0.0,0.328109378013,22.9214369646,9.5742556536,39.2955861037,39.2955861037
 10/04  20:00:00,43.6260175849,7.51441989198,0.0,0.366926525561,19.1011974705,8.3774736969,45.4014769457,45.4014769457
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,21.1384179078,7.51441989198,0.0,1.05431435534,1.91011974705,2.3935639134,124.491410422,124.491410422
 10/05  07:00:00,22.131361445,7.51441989198,0.0,0.81166807131,7.6404789882,4.7871278268,94.9195845094,94.9195845094
 10/05  08:00:00,35.7072455912,7.51441989198,0.0,0.71415453185,19.1011974705,8.3774736969,81.5565479619,81.5565479619
 10/05  09:00:00,53.2531958888,7.51441989198,0.0,0.585582939642,34.3821554469,10.7710376103,60.9155691704,60.9155691704
 10/05  10:00:00,53.1779851614,7.51441989198,0.0,0.510372212245,34.3821554469,10.7710376103,55.112103302,55.112103302
 10/05  11:00:00,53.0686406869,7.51441989198,0.0,0.401027737758,34.3821554469,10.7710376103,45.2856224417,45.2856224417
 10/05  12:00:00,53.0331072368,7.51441989198,0.0,0.365494287591,34.3821554469,10.7710376103,42.0315974559,42.0315974559
 10/05  13:00:00,53.0020666018,7.51441989198,0.0,0.334453652578,34.3821554469,10.7710376103,38.9365706105,38.9365706105
 10/05  14:00:00,52.9678040475,7.51441989198,0.0,0.300191098302,34.3821554469,10.7710376103,34.2241095326,34.2241095326
 10/05  15:00:00,52.9438962209,7.51441989198,0.0,0.27628327173,34.3821554469,10.7710376103,29.0511407517,29.0511407517
 10/05  16:00:00,52.9567236694,7.51441989198,0.0,0.289110720247,34.3821554469,10.7710376103,30.9304979859,30.9304979859
 10/05  17:00:00,52.9878270984,7.51441989198,0.0,0.320214149269,34.3821554469,10.7710376103,35.4806360293,35.4806360293
 10/05  18:00:00,43.1133024107,7.51441989198,0.0,0.347856567192,22.9214369646,9.5742556536,39.2342645654,39.2342645654
 10/05  19:00:00,48.6909817575,7.51441989198,0.0,0.414869247321,22.9214369646,9.5742556536,48.7915202347,48.7915202347
 10/05  20:00:00,43.7202984627,7.51441989198,0.0,0.461207403284,19.1011974705,8.3774736969,55.9466595718,55.9466595718
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,21.4387677622,7.51441989198,0.0,1.35466420976,1.91011974705,2.3935639134,159.581007659,159.581007659
 10/06  07:00:00,23.6919657597,7.51441989198,0.0,0.994605719374,7.6404789882,4.7871278268,124.139936025,124.139936025
 10/06  08:00:00,35.8150191134,7.51441989198,0.0,0.821928054025,19.1011974705,8.3774736969,108.692622354,108.692622354
 10/06  09:00:00,53.3743313364,7.51441989198,0.0,0.706718387183,34.3821554469,10.7710376103,89.2851156142,89.2851156142
 10/06  10:00:00,53.219580349,7.51441989198,0.0,0.5519673998,34.3821554469,10.7710376103,81.5620415183,81.5620415183
 10/06  11:00:00,53.0134194207,7.51441989198,0.0,0.345806471539,34.3821554469,10.7710376103,72.0174968289,72.0174968289
 10/06  12:00:00,53.0442771938,7.51441989198,0.0,0.376664244633,34.3821554469,10.7710376103,67.4525066955,67.4525066955
 10/06  13:00:00,53.0221130777,7.51441989198,0.0,0.354500128558,34.3821554469,10.7710376103,60.9363749701,60.9363749701
 10/06  14:00:00,52.7653992575,7.51441989198,0.0,0.0977863082884,34.3821554469,10.7710376103,55.5762885906,55.5762885906
 10/06  15:00:00,52.7176713372,7.51441989198,0.0,0.050058388049,34.3821554469,10.7710376103,52.6706956958,52.6706956958
 10/06  16:00:00,52.7358640181,7.51441989198,0.0,0.0682510689181,34.3821554469,10.7710376103,53.5264230924,53.5264230924
 10/06  17:00:00,52.9671966284,7.51441989198,0.0,0.299583679246,34.3821554469,10.7710376103,63.2471861896,63.2471861896
 10/06  18:00:00,44.6402295751,7.51441989198,0.0,0.497117064918,22.9214369646,9.5742556536,75.3666066341,75.3666066341
 10/06  19:00:00,48.905197056,7.51441989198,0.0,0.629084545783,22.9214369646,9.5742556536,88.2214654282,88.2214654282
 10/06  20:00:00,43.9645288247,7.51441989198,0.0,0.705437765321,19.1011974705,8.3774736969,96.492103997,96.492103997
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,12.0134282967,0.0230925715467,0.0,0.0190430430594,1.91011974705,1.79517293505,0.374748994643,0.374748994643
 10/07  03:00:00,12.1027843175,0.054292800968,0.0,0.0771988344603,1.91011974705,1.79517293505,1.24095621246,1.24095621246
 10/07  04:00:00,12.1897026875,0.0993142575909,0.0,0.119095747846,1.91011974705,1.79517293505,2.59009444528,2.59009444528
 10/07  05:00:00,12.27691097,0.148828797967,0.0,0.156789489914,1.91011974705,1.79517293505,4.06576330679,4.06576330679
 10/07  06:00:00,21.3676856279,7.51441989198,0.0,1.88197305383,1.91011974705,1.79517293505,235.141551367,235.141551367
 10/07  07:00:00,19.1538026195,7.51441989198,0.0,1.47346403004,3.8202394941,3.5903458701,193.947724451,193.947724451
 10/07  08:00:00,26.0367341611,7.51441989198,0.0,1.07768600332,11.4607184823,5.9839097835,161.460683985,161.460683985
 10/07  09:00:00,40.618855288,7.51441989198,0.0,0.608742777786,22.9214369646,9.5742556536,121.530404725,121.530404725
 10/07  10:00:00,53.0202320949,7.51441989198,0.0,0.352619145722,34.3821554469,10.7710376103,99.3339922782,99.3339922782
 10/07  11:00:00,52.7474329453,7.51227854439,0.0,0.0819613436733,34.3821554469,10.7710376103,79.0332249954,79.0332249954
 10/07  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,61.248839256,61.248839256
 10/07  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,48.9847993359,48.9847993359
 10/07  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,40.6233663894,40.6233663894
 10/07  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,35.6162015985,35.6162015985
 10/07  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,36.9384175052,36.9384175052
 10/07  17:00:00,52.6925371571,7.50799584923,0.0,0.0313482506234,34.3821554469,10.7710376103,47.0987035098,47.0987035098
 10/07  18:00:00,39.5099691404,7.51441989198,0.0,0.38387808098,19.1011974705,8.3774736969,78.4015441424,78.4015441424
 10/07  19:00:00,33.7848864268,7.51441989198,0.0,0.559838269014,11.4607184823,5.9839097835,93.3494413654,93.3494413654
 10/07  20:00:00,33.8467231042,7.51441989198,0.0,0.621674946392,11.4607184823,5.9839097835,98.0111270798,98.0111270798
 10/07  21:00:00,23.885123107,7.51441989198,0.0,0.69411785081,3.8202394941,3.5903458701,109.124760923,109.124760923
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9734340297,0.00214134758191,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,12.0305642114,0.0312370354402,0.0,0.028034493833,1.91011974705,1.79517293505,0.552817384358,0.552817384358
 10/08  06:00:00,12.0916190717,0.0503252636359,0.0,0.0700011259611,1.91011974705,1.79517293505,1.12244819111,1.12244819111
 10/08  07:00:00,6.60451318217,0.0644439235873,0.0,0.0794432431481,1.91011974705,1.79517293505,1.54816150076,1.54816150076
 10/08  08:00:00,16.393572478,7.51441989198,0.0,1.4685672218,3.8202394941,3.5903458701,200.202970187,200.202970187
 10/08  09:00:00,15.6077609952,7.51441989198,0.0,0.682755739013,3.8202394941,3.5903458701,142.449373363,142.449373363
 10/08  10:00:00,30.1726388776,7.51441989198,0.0,0.196569269044,15.2809579764,7.1806917402,106.016139196,106.016139196
 10/08  11:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,83.2379809417,83.2379809417
 10/08  12:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,58.2688465146,58.2688465146
 10/08  13:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,43.8649374148,43.8649374148
 10/08  14:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,35.5206949609,35.5206949609
 10/08  15:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,30.6881405046,30.6881405046
 10/08  16:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,27.3479808455,27.3479808455
 10/08  17:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,44.5964120926,44.5964120926
 10/08  18:00:00,24.0621786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,71.1500035644,71.1500035644
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,16.1958929192,7.51441989198,0.0,1.27088766302,3.8202394941,3.5903458701,179.615378707,179.615378707
 10/09  09:00:00,15.4900242929,7.51441989198,0.0,0.56501903676,3.8202394941,3.5903458701,127.45136432,127.45136432
 10/09  10:00:00,30.0750068081,7.51013719681,0.0,0.103219894734,15.2809579764,7.1806917402,91.8804636553,91.8804636553
 10/09  11:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,68.3901285643,68.3901285643
 10/09  12:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,42.6443730883,42.6443730883
 10/09  13:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,29.6448252893,29.6448252893
 10/09  14:00:00,40.0107301701,7.50157180649,0.0134657453789,0.0,22.9214369646,9.5742556536,20.2975176838,20.2975176838
 10/09  15:00:00,40.0694461139,7.50157180649,0.0721816892165,0.0,22.9214369646,9.5742556536,13.7210731448,13.7210731448
 10/09  16:00:00,40.0125367516,7.50157180649,0.0152723268779,0.0,22.9214369646,9.5742556536,11.8798184789,11.8798184789
 10/09  17:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,29.9664082886,29.9664082886
 10/09  18:00:00,24.0621786215,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,56.7556604951,56.7556604951
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.571825008,0.00214134758191,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,21.7281799641,7.51441989198,0.0,1.64407641166,1.91011974705,2.3935639134,215.618165608,215.618165608
 10/10  07:00:00,23.9198501975,7.51441989198,0.0,1.22249015722,7.6404789882,4.7871278268,171.20406452,171.20406452
 10/10  08:00:00,35.8406816989,7.51441989198,0.0,0.847590639535,19.1011974705,8.3774736969,134.836870038,134.836870038
 10/10  09:00:00,52.9487260267,7.51441989198,0.0,0.281113077565,34.3821554469,10.7710376103,80.9782201306,80.9782201306
 10/10  10:00:00,52.6569062113,7.50371315407,0.0,0.0,34.3821554469,10.7710376103,50.2329689072,50.2329689072
 10/10  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,25.5299735638,25.5299735638
 10/10  12:00:00,52.7373144207,7.50157180649,0.0825495570198,0.0,34.3821554469,10.7710376103,12.7231573013,12.7231573013
 10/10  13:00:00,53.0012911106,7.50157180649,0.346526246935,0.0,34.3821554469,10.7710376103,3.37164893103,3.37164893103
 10/10  14:00:00,53.3206295178,7.50157180649,0.665864654099,0.0,34.3821554469,10.7710376103,0.555444885157,0.555444885157
 10/10  15:00:00,53.5387469138,7.50157180649,0.883982050095,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,53.3435560286,7.50157180649,0.688791164953,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,52.8529280971,7.50157180649,0.198163233409,0.0,34.3821554469,10.7710376103,1.12159281752e-06,1.12159281752e-06
 10/10  18:00:00,44.1302644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,16.1565730994,16.1565730994
 10/10  19:00:00,48.2889803088,7.50799584923,0.0,0.0192918413326,22.9214369646,9.5742556536,39.8814832235,39.8814832235
 10/10  20:00:00,43.475441071,7.51441989198,0.0,0.216350011591,19.1011974705,8.3774736969,56.2649714645,56.2649714645
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,21.6613063755,7.51441989198,0.0,1.57720282308,1.91011974705,2.3935639134,208.851898527,208.851898527
 10/11  07:00:00,23.8909384917,7.51441989198,0.0,1.19357845137,7.6404789882,4.7871278268,168.247958342,168.247958342
 10/11  08:00:00,35.7999092968,7.51441989198,0.0,0.806818237382,19.1011974705,8.3774736969,133.168087028,133.168087028
 10/11  09:00:00,52.8963156394,7.51441989198,0.0,0.228702690178,34.3821554469,10.7710376103,78.9253014079,78.9253014079
 10/11  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,46.3920518322,46.3920518322
 10/11  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,23.1166044591,23.1166044591
 10/11  12:00:00,52.8802475632,7.50157180649,0.225482699513,0.0,34.3821554469,10.7710376103,6.48937948343,6.48937948343
 10/11  13:00:00,53.3019664916,7.50157180649,0.647201627919,0.0,34.3821554469,10.7710376103,0.960730302364,0.960730302364
 10/11  14:00:00,53.6955918247,7.50157180649,1.04082696102,0.0,34.3821554469,10.7710376103,0.0149616871782,0.0149616871782
 10/11  15:00:00,53.9400045303,7.50157180649,1.28523966664,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,53.5436545651,7.50157180649,0.888889701457,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,52.8293428093,7.50157180649,0.174577945567,0.0,34.3821554469,10.7710376103,0.011350513387,0.011350513387
 10/11  18:00:00,45.5079310914,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,15.9373447192,15.9373447192
 10/11  19:00:00,48.2769657768,7.50585450165,0.0,0.00941865699747,22.9214369646,9.5742556536,36.5251276004,36.5251276004
 10/11  20:00:00,43.4270191654,7.51441989198,0.0,0.167928106052,19.1011974705,8.3774736969,49.0386967262,49.0386967262
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,20.9853517749,7.51441989198,0.0,0.901248222436,1.91011974705,2.3935639134,127.416491235,127.416491235
 10/12  07:00:00,23.3448775511,7.51441989198,0.0,0.647517510787,7.6404789882,4.7871278268,92.9096732241,92.9096732241
 10/12  08:00:00,35.5277981811,7.51441989198,0.0,0.534707121684,19.1011974705,8.3774736969,75.9825302205,75.9825302205
 10/12  09:00:00,53.0690434169,7.51441989198,0.0,0.401430467728,34.3821554469,10.7710376103,53.0236517615,53.0236517615
 10/12  10:00:00,52.9669438085,7.51441989198,0.0,0.299330859326,34.3821554469,10.7710376103,42.5580699088,42.5580699088
 10/12  11:00:00,52.8853904005,7.51441989198,0.0,0.217777451334,34.3821554469,10.7710376103,29.8536065763,29.8536065763
 10/12  12:00:00,52.8661410361,7.51441989198,0.0,0.198528086958,34.3821554469,10.7710376103,26.0597400912,26.0597400912
 10/12  13:00:00,52.8422045173,7.51441989198,0.0,0.174591568164,34.3821554469,10.7710376103,22.6913002849,22.6913002849
 10/12  14:00:00,52.812455921,7.51441989198,0.0,0.144842971831,34.3821554469,10.7710376103,18.4142174974,18.4142174974
 10/12  15:00:00,52.7408045307,7.51441989198,0.0,0.0731915815624,34.3821554469,10.7710376103,11.8259045031,11.8259045031
 10/12  16:00:00,52.7565495966,7.51441989198,0.0,0.0889366474733,34.3821554469,10.7710376103,12.402038177,12.402038177
 10/12  17:00:00,52.8030642773,7.51441989198,0.0,0.135451328121,34.3821554469,10.7710376103,15.8815478099,15.8815478099
 10/12  18:00:00,45.7066517461,7.51441989198,0.0,0.185872569248,22.9214369646,9.5742556536,21.8748386024,21.8748386024
 10/12  19:00:00,48.5305918876,7.51441989198,0.0,0.254479377384,22.9214369646,9.5742556536,31.3196420857,31.3196420857
 10/12  20:00:00,43.5493273658,7.51441989198,0.0,0.290236306461,19.1011974705,8.3774736969,37.1380634706,37.1380634706
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,20.9274028834,7.51441989198,0.0,0.843299330953,1.91011974705,2.3935639134,104.761121941,104.761121941
 10/13  07:00:00,24.6883103713,7.51441989198,0.0,0.61328366436,7.6404789882,4.7871278268,77.3928564637,77.3928564637
 10/13  08:00:00,35.4758085252,7.51441989198,0.0,0.482717465861,19.1011974705,8.3774736969,61.5996431859,61.5996431859
 10/13  09:00:00,53.0400182211,7.51441989198,0.0,0.372405271912,34.3821554469,10.7710376103,41.6148159023,41.6148159023
 10/13  10:00:00,52.9719920815,7.51441989198,0.0,0.304379132365,34.3821554469,10.7710376103,33.5671519263,33.5671519263
 10/13  11:00:00,52.9039526484,7.51441989198,0.0,0.236339699258,34.3821554469,10.7710376103,23.730317594,23.730317594
 10/13  12:00:00,52.8695829614,7.51441989198,0.0,0.201970012213,34.3821554469,10.7710376103,20.1425614493,20.1425614493
 10/13  13:00:00,52.8375810726,7.51441989198,0.0,0.169968123418,34.3821554469,10.7710376103,16.581930231,16.581930231
 10/13  14:00:00,52.8268272488,7.51441989198,0.0,0.159214299648,34.3821554469,10.7710376103,15.5950775794,15.5950775794
 10/13  15:00:00,52.8038553506,7.51441989198,0.0,0.136242401418,34.3821554469,10.7710376103,11.7979675792,11.7979675792
 10/13  16:00:00,52.7988324457,7.51441989198,0.0,0.13121949657,34.3821554469,10.7710376103,12.232378714,12.232378714
 10/13  17:00:00,52.8401682553,7.51441989198,0.0,0.172555306091,34.3821554469,10.7710376103,16.9605993674,16.9605993674
 10/13  18:00:00,45.7411976858,7.51441989198,0.0,0.220418508936,22.9214369646,9.5742556536,22.9789518626,22.9789518626
 10/13  19:00:00,48.5556720999,7.51441989198,0.0,0.279559589676,22.9214369646,9.5742556536,31.6736653756,31.6736653756
 10/13  20:00:00,43.5982036444,7.51441989198,0.0,0.339112585033,19.1011974705,8.3774736969,40.5553649788,40.5553649788
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,20.5898379148,7.51441989198,0.0,1.10412534073,1.91011974705,1.79517293505,128.04954412,128.04954412
 10/14  07:00:00,19.8562157864,7.51441989198,0.0,0.798210530192,3.8202394941,3.5903458701,94.3055397826,94.3055397826
 10/14  08:00:00,25.5872084274,7.51441989198,0.0,0.628160269617,11.4607184823,5.9839097835,77.4298454118,77.4298454118
 10/14  09:00:00,40.4738689209,7.51441989198,0.0,0.463756410685,22.9214369646,9.5742556536,53.6447879691,53.6447879691
 10/14  10:00:00,52.9366681598,7.51441989198,0.0,0.269055210579,34.3821554469,10.7710376103,33.1581796754,33.1581796754
 10/14  11:00:00,52.6575628139,7.50371315407,0.0,0.000656602658956,34.3821554469,10.7710376103,8.51037803141,8.51037803141
 10/14  12:00:00,52.8965238964,7.50157180649,0.241759032732,0.0,34.3821554469,10.7710376103,0.451255956914,0.451255956914
 10/14  13:00:00,53.2664814828,7.50157180649,0.611716619127,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,53.4722122124,7.50157180649,0.817447348746,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,53.4863844858,7.50157180649,0.831619622076,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,53.1480530666,7.50157180649,0.493288202943,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,52.7490400882,7.50157180649,0.0942752244898,0.0,34.3821554469,10.7710376103,1.01378498789e-05,1.01378498789e-05
 10/14  18:00:00,40.4909096406,7.50157180649,0.0,0.0,19.1011974705,8.3774736969,9.10260640892,9.10260640892
 10/14  19:00:00,33.2162143159,7.50371315407,0.0,0.00187289604173,11.4607184823,5.9839097835,21.1885734587,21.1885734587
 10/14  20:00:00,33.3295312376,7.51441989198,0.0,0.104483079849,11.4607184823,5.9839097835,30.148572805,30.148572805
 10/14  21:00:00,23.4242988493,7.51441989198,0.0,0.23329359317,3.8202394941,3.5903458701,45.0480480803,45.0480480803
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,15.8257879784,7.51441989198,0.0,0.900782722259,3.8202394941,3.5903458701,130.893097286,130.893097286
 10/15  09:00:00,15.2790984237,7.51441989198,0.0,0.354093167515,3.8202394941,3.5903458701,92.1934575054,92.1934575054
 10/15  10:00:00,30.035388905,7.51013719681,0.0,0.0636019915405,15.2809579764,7.1806917402,66.4865491616,66.4865491616
 10/15  11:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,52.266620071,52.266620071
 10/15  12:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,33.5451135969,33.5451135969
 10/15  13:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,24.1274480581,24.1274480581
 10/15  14:00:00,40.0128843714,7.50157180649,0.0156199466914,0.0,22.9214369646,9.5742556536,18.3795982249,18.3795982249
 10/15  15:00:00,40.058985787,7.50157180649,0.0617213622771,0.0,22.9214369646,9.5742556536,13.6362314941,13.6362314941
 10/15  16:00:00,40.0040750806,7.50157180649,0.00681065588142,0.0,22.9214369646,9.5742556536,12.4551952312,12.4551952312
 10/15  17:00:00,29.9632215231,7.50157180649,0.0,0.0,15.2809579764,7.1806917402,31.6146808195,31.6146808195
 10/15  18:00:00,25.4398452882,7.50157180649,0.0,0.0,7.6404789882,4.7871278268,58.9808480647,58.9808480647
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.6245232679,0.0386290302741,0.0,0.0162105771876,1.91011974705,2.3935639134,0.836458910491,0.836458910491
 10/16  06:00:00,21.801034508,7.51441989198,0.0,1.71693095554,1.91011974705,2.3935639134,224.139039806,224.139039806
 10/16  07:00:00,25.3682852954,7.51441989198,0.0,1.29325858838,7.6404789882,4.7871278268,180.278356745,180.278356745
 10/16  08:00:00,35.9563083319,7.51441989198,0.0,0.963217272546,19.1011974705,8.3774736969,150.38462655,150.38462655
 10/16  09:00:00,53.2062919113,7.51441989198,0.0,0.538678962133,34.3821554469,10.7710376103,105.140617099,105.140617099
 10/16  10:00:00,52.7403267799,7.50799584923,0.0,0.0791378734437,34.3821554469,10.7710376103,70.6927149281,70.6927149281
 10/16  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,40.3180641987,40.3180641987
 10/16  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,23.0327539454,23.0327539454
 10/16  13:00:00,52.824276052,7.50157180649,0.169511188299,0.0,34.3821554469,10.7710376103,10.747338904,10.747338904
 10/16  14:00:00,52.9829017926,7.50157180649,0.32813692896,0.0,34.3821554469,10.7710376103,3.75219235869,3.75219235869
 10/16  15:00:00,53.0884785157,7.50157180649,0.433713652021,0.0,34.3821554469,10.7710376103,0.695794034297,0.695794034297
 10/16  16:00:00,52.9285136751,7.50157180649,0.273748811395,0.0,34.3821554469,10.7710376103,0.293990277827,0.293990277827
 10/16  17:00:00,52.6677405205,7.50157180649,0.01297565685,0.0,34.3821554469,10.7710376103,5.59891767575,5.59891767575
 10/16  18:00:00,46.885597758,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,15.8282439689,15.8282439689
 10/16  19:00:00,48.2813362527,7.50585450165,0.0,0.0137891328676,22.9214369646,9.5742556536,28.9785262811,28.9785262811
 10/16  20:00:00,43.4096304279,7.51441989198,0.0,0.150539368506,19.1011974705,8.3774736969,41.157838671,41.157838671
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,20.8691137974,7.51441989198,0.0,0.785010244972,1.91011974705,2.3935639134,111.558146693,111.558146693
 10/17  07:00:00,24.693003177,7.51441989198,0.0,0.617976469988,7.6404789882,4.7871278268,88.4941373196,88.4941373196
 10/17  08:00:00,35.3545073737,7.51441989198,0.0,0.361416314313,19.1011974705,8.3774736969,66.4321192933,66.4321192933
 10/17  09:00:00,52.6774339927,7.50585450165,0.0,0.0183864338087,34.3821554469,10.7710376103,35.3811033172,35.3811033172
 10/17  10:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,24.7886387383,24.7886387383
 10/17  11:00:00,52.6641698858,7.50157180649,0.00940502212467,0.0,34.3821554469,10.7710376103,12.3482059167,12.3482059167
 10/17  12:00:00,52.8692977512,7.50157180649,0.214532887519,0.0,34.3821554469,10.7710376103,4.59620191879,4.59620191879
 10/17  13:00:00,53.0376744324,7.50157180649,0.382909568763,0.0,34.3821554469,10.7710376103,0.605415457753,0.605415457753
 10/17  14:00:00,52.9622297106,7.50157180649,0.307464846902,0.0,34.3821554469,10.7710376103,0.142181211927,0.142181211927
 10/17  15:00:00,53.0433171079,7.50157180649,0.388552244183,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,52.9111564422,7.50157180649,0.256391578487,0.0,34.3821554469,10.7710376103,0.0159326303899,0.0159326303899
 10/17  17:00:00,52.6691928217,7.50157180649,0.0144279579955,0.0,34.3821554469,10.7710376103,4.69493695831,4.69493695831
 10/17  18:00:00,46.885597758,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,15.0658982587,15.0658982587
 10/17  19:00:00,48.2744193365,7.50585450165,0.0,0.00687221662316,22.9214369646,9.5742556536,28.1393445292,28.1393445292
