Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/05  16:00:00,40.4238224322,7.51441989198,0.0,0.413709922052,22.9214369646,9.5742556536,68.6605946649,68.6605946649
 11/05  17:00:00,32.9841350788,7.51441989198,0.0,0.252732136904,15.2809579764,7.1806917402,96.7367876738,96.7367876738
 11/05  18:00:00,28.5641294138,7.51441989198,0.0,0.356102706798,7.6404789882,4.7871278268,110.511165692,110.511165692
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.571825008,0.00214134758191,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5937834683,0.0128480854914,0.0,0.0112517223343,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.6145373018,0.0128480854914,0.0,0.0320055558422,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.654893652,0.0354535433516,0.0,0.049756448246,1.91011974705,2.3935639134,0.678429358884,0.678429358884
 11/06  06:00:00,12.6838961042,0.0390092641683,0.0,0.0752031795965,1.91011974705,2.3935639134,0.785556922505,0.785556922505
 11/06  07:00:00,21.7373476641,7.51441989198,0.0,1.6532441117,1.91011974705,2.3935639134,197.422247913,197.422247913
 11/06  08:00:00,21.0226555473,7.51441989198,0.0,1.08062884037,7.6404789882,4.7871278268,153.727806917,153.727806917
 11/06  09:00:00,35.4608250115,7.51441989198,0.0,0.467733952115,19.1011974705,8.3774736969,124.488180953,124.488180953
 11/06  10:00:00,52.6834199014,7.50585450165,0.0,0.0243723425704,34.3821554469,10.7710376103,90.109972432,90.109972432
 11/06  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,71.9953121628,71.9953121628
 11/06  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,54.119700017,54.119700017
 11/06  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,44.2211089896,44.2211089896
 11/06  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,36.72773458,36.72773458
 11/06  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,32.9120384694,32.9120384694
 11/06  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,31.6929422651,31.6929422651
 11/06  17:00:00,55.410098197,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,42.0848615168,42.0848615168
 11/06  18:00:00,61.2072856588,7.51441989198,0.0,0.273672709623,34.3821554469,10.7710376103,70.1161798913,70.1161798913
 11/06  19:00:00,48.8005614406,7.51441989198,0.0,0.524448930381,22.9214369646,9.5742556536,91.5349428687,91.5349428687
 11/06  20:00:00,48.9071034066,7.51441989198,0.0,0.630990896384,22.9214369646,9.5742556536,102.0578562,102.0578562
 11/06  21:00:00,43.9690321405,7.51441989198,0.0,0.709941081107,19.1011974705,8.3774736969,111.882327706,111.882327706
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,21.4688345785,7.51441989198,0.0,1.38473102604,1.91011974705,2.3935639134,174.020636493,174.020636493
 11/07  08:00:00,20.9306463387,7.51441989198,0.0,0.988619631771,7.6404789882,4.7871278268,131.357692505,131.357692505
 11/07  09:00:00,35.807124792,7.51441989198,0.0,0.814033732662,19.1011974705,8.3774736969,108.8432988,108.8432988
 11/07  10:00:00,53.2908113343,7.51441989198,0.0,0.623198385098,34.3821554469,10.7710376103,80.2584688212,80.2584688212
 11/07  11:00:00,53.1297636177,7.51441989198,0.0,0.462150668475,34.3821554469,10.7710376103,60.2250763853,60.2250763853
 11/07  12:00:00,52.9771830161,7.51441989198,0.0,0.309570066948,34.3821554469,10.7710376103,37.7525383253,37.7525383253
 11/07  13:00:00,52.9425963027,7.51441989198,0.0,0.274983353568,34.3821554469,10.7710376103,33.8314274016,33.8314274016
 11/07  14:00:00,52.9333491688,7.51441989198,0.0,0.26573621959,34.3821554469,10.7710376103,31.9506469924,31.9506469924
 11/07  15:00:00,52.8918037606,7.51441989198,0.0,0.224190811464,34.3821554469,10.7710376103,23.5043698305,23.5043698305
 11/07  16:00:00,52.8601491604,7.51441989198,0.0,0.192536211174,34.3821554469,10.7710376103,16.0569102914,16.0569102914
 11/07  17:00:00,55.6629194015,7.51441989198,0.0,0.239973118977,34.3821554469,10.7710376103,22.2392600583,22.2392600583
 11/07  18:00:00,61.2573690534,7.51441989198,0.0,0.323756104238,34.3821554469,10.7710376103,35.3723855541,35.3723855541
 11/07  19:00:00,48.653316901,7.51441989198,0.0,0.377204390859,22.9214369646,9.5742556536,44.4409979422,44.4409979422
 11/07  20:00:00,48.7590388683,7.51441989198,0.0,0.482926358154,22.9214369646,9.5742556536,60.7332350216,60.7332350216
 11/07  21:00:00,43.7926117315,7.51441989198,0.0,0.533520672074,19.1011974705,8.3774736969,68.1293286551,68.1293286551
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,21.322416621,7.51441989198,0.0,1.23831306859,1.91011974705,2.3935639134,147.865961141,147.865961141
 11/08  08:00:00,20.876511297,7.51441989198,0.0,0.93448459004,7.6404789882,4.7871278268,120.622360259,120.622360259
 11/08  09:00:00,35.8064083119,7.51441989198,0.0,0.813317252476,19.1011974705,8.3774736969,108.162084354,108.162084354
 11/08  10:00:00,53.32612249,7.51441989198,0.0,0.658509540807,34.3821554469,10.7710376103,85.9310798206,85.9310798206
 11/08  11:00:00,53.1784111017,7.51441989198,0.0,0.510798152493,34.3821554469,10.7710376103,73.7786236784,73.7786236784
 11/08  12:00:00,52.9326219667,7.51441989198,0.0,0.265009017526,34.3821554469,10.7710376103,52.7044127254,52.7044127254
 11/08  13:00:00,52.8595653006,7.51441989198,0.0,0.191952351468,34.3821554469,10.7710376103,43.6086453338,43.6086453338
 11/08  14:00:00,52.759783738,7.51441989198,0.0,0.0921707888004,34.3821554469,10.7710376103,40.4567793506,40.4567793506
 11/08  15:00:00,52.7886530933,7.51441989198,0.0,0.121040144079,34.3821554469,10.7710376103,37.1179369259,37.1179369259
 11/08  16:00:00,52.8809069571,7.51441989198,0.0,0.213294007946,34.3821554469,10.7710376103,36.3489243003,36.3489243003
 11/08  17:00:00,55.7961076151,7.51441989198,0.0,0.37316133255,34.3821554469,10.7710376103,50.2264016324,50.2264016324
 11/08  18:00:00,61.4801874281,7.51441989198,0.0,0.546574478951,34.3821554469,10.7710376103,72.4158651011,72.4158651011
 11/08  19:00:00,48.9710848306,7.51441989198,0.0,0.694972320415,22.9214369646,9.5742556536,93.645673599,93.645673599
 11/08  20:00:00,49.074032635,7.51441989198,0.0,0.797920124794,22.9214369646,9.5742556536,107.379455874,107.379455874
 11/08  21:00:00,44.1158628849,7.51441989198,0.0,0.85677182549,19.1011974705,8.3774736969,115.256806846,115.256806846
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5754512989,0.00428269516381,0.0,0.00148494329279,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.6867666497,0.0556778971604,0.0,0.061405092119,1.91011974705,2.3935639134,1.28309466965,1.28309466965
 11/09  03:00:00,12.791701751,0.102084547568,0.0,0.11993354294,1.91011974705,2.3935639134,2.66272634974,2.66272634974
 11/09  04:00:00,12.8683122702,0.137934490985,0.0,0.160694118767,1.91011974705,2.3935639134,3.74457387854,3.74457387854
 11/09  05:00:00,12.9643916699,0.207485671557,0.0,0.187222337918,1.91011974705,2.3935639134,5.88509364783,5.88509364783
 11/09  06:00:00,13.0184133996,0.252877802153,0.0,0.195851937035,1.91011974705,2.3935639134,7.30410686795,7.30410686795
 11/09  07:00:00,22.01724401,7.51441989198,0.0,1.93314045761,1.91011974705,2.3935639134,243.447748783,243.447748783
 11/09  08:00:00,22.7277696935,7.51441989198,0.0,1.40807631986,7.6404789882,4.7871278268,195.409171637,195.409171637
 11/09  09:00:00,35.8397687568,7.51441989198,0.0,0.846677697375,19.1011974705,8.3774736969,152.937770165,152.937770165
 11/09  10:00:00,52.8876470771,7.51227854439,0.0,0.222175475489,34.3821554469,10.7710376103,104.058638868,104.058638868
 11/09  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,77.3658608347,77.3658608347
 11/09  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,53.2181867705,53.2181867705
 11/09  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,41.2490748023,41.2490748023
 11/09  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,33.613862904,33.613862904
 11/09  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,27.1470302729,27.1470302729
 11/09  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,24.6958489679,24.6958489679
 11/09  17:00:00,56.7877648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,32.5756341443,32.5756341443
 11/09  18:00:00,61.1248782186,7.51227854439,0.0,0.193406617053,34.3821554469,10.7710376103,59.6622903916,59.6622903916
 11/09  19:00:00,48.7846811645,7.51441989198,0.0,0.508568654314,22.9214369646,9.5742556536,89.3859569381,89.3859569381
 11/09  20:00:00,48.9484412695,7.51441989198,0.0,0.672328759316,22.9214369646,9.5742556536,108.361211229,108.361211229
 11/09  21:00:00,44.0328136184,7.51441989198,0.0,0.773722559054,19.1011974705,8.3774736969,121.248907777,121.248907777
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.6339624624,0.0419704199859,0.0,0.0223083820081,1.91011974705,2.3935639134,0.935137660856,0.935137660856
 11/10  04:00:00,12.8641327611,0.195652957762,0.0,0.0987961429273,1.91011974705,2.3935639134,5.58405582523,5.58405582523
 11/10  05:00:00,13.0021831713,0.274286033781,0.0,0.158213477043,1.91011974705,2.3935639134,7.96248602874,7.96248602874
 11/10  06:00:00,13.0605202515,0.302073019207,0.0,0.188763571816,1.91011974705,2.3935639134,8.80764056978,8.80764056978
 11/10  07:00:00,21.998389695,7.51441989198,0.0,1.9142861426,1.91011974705,2.3935639134,249.488220453,249.488220453
 11/10  08:00:00,22.739036346,7.51441989198,0.0,1.41934297231,7.6404789882,4.7871278268,202.785399534,202.785399534
 11/10  09:00:00,35.9761251799,7.51441989198,0.0,0.98303412053,19.1011974705,8.3774736969,166.119354332,166.119354332
 11/10  10:00:00,53.3311798902,7.51441989198,0.0,0.663566940997,34.3821554469,10.7710376103,112.72730713,112.72730713
 11/10  11:00:00,53.1131584799,7.51441989198,0.0,0.445545530681,34.3821554469,10.7710376103,87.4252399929,87.4252399929
 11/10  12:00:00,52.9194391898,7.51441989198,0.0,0.251826240619,34.3821554469,10.7710376103,64.4726474306,64.4726474306
 11/10  13:00:00,52.9092575975,7.51441989198,0.0,0.241644648369,34.3821554469,10.7710376103,53.6016164715,53.6016164715
 11/10  14:00:00,52.8880516977,7.51441989198,0.0,0.220438748516,34.3821554469,10.7710376103,45.7860394191,45.7860394191
 11/10  15:00:00,52.9312627778,7.51441989198,0.0,0.26364982858,34.3821554469,10.7710376103,42.0817959272,42.0817959272
 11/10  16:00:00,52.9667218972,7.51441989198,0.0,0.299108948012,34.3821554469,10.7710376103,38.853389288,38.853389288
 11/10  17:00:00,57.1499835793,7.51441989198,0.0,0.349370630157,34.3821554469,10.7710376103,41.9694800345,41.9694800345
 11/10  18:00:00,61.3412236488,7.51441989198,0.0,0.407610699599,34.3821554469,10.7710376103,49.2119518581,49.2119518581
 11/10  19:00:00,48.750915192,7.51441989198,0.0,0.474802681869,22.9214369646,9.5742556536,59.7470292421,59.7470292421
 11/10  20:00:00,48.8220312911,7.51441989198,0.0,0.545918780902,22.9214369646,9.5742556536,70.0243626785,70.0243626785
 11/10  21:00:00,43.8145826426,7.51441989198,0.0,0.555491583182,19.1011974705,8.3774736969,70.9704513988,70.9704513988
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,11.9755753773,0.00428269516381,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,5.09587932072,0.0128480854914,0.0,7.18864625138e-05,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,16.3597584835,7.51441989198,0.0,1.43475322733,3.8202394941,3.5903458701,169.794766486,169.794766486
 11/11  10:00:00,15.889898846,7.51441989198,0.0,0.964893589866,3.8202394941,3.5903458701,125.615532325,125.615532325
 11/11  11:00:00,30.7623111824,7.51441989198,0.0,0.786241573871,15.2809579764,7.1806917402,105.309223026,105.309223026
 11/11  12:00:00,30.6587508154,7.51441989198,0.0,0.682681206824,15.2809579764,7.1806917402,95.1553884034,95.1553884034
 11/11  13:00:00,40.5973362175,7.51441989198,0.0,0.587223707308,22.9214369646,9.5742556536,78.647023974,78.647023974
 11/11  14:00:00,40.5556389203,7.51441989198,0.0,0.545526410148,22.9214369646,9.5742556536,72.2669729808,72.2669729808
 11/11  15:00:00,40.540307242,7.51441989198,0.0,0.530194731781,22.9214369646,9.5742556536,68.1100422796,68.1100422796
 11/11  16:00:00,40.5483799602,7.51441989198,0.0,0.538267450066,22.9214369646,9.5742556536,66.1989380106,66.1989380106
 11/11  17:00:00,44.6912632633,7.51441989198,0.0,0.548150753169,22.9214369646,9.5742556536,64.8260665244,64.8260665244
 11/11  18:00:00,38.5838555069,7.51441989198,0.0,0.341785898331,15.2809579764,7.1806917402,86.6116776775,86.6116776775
 11/11  19:00:00,28.6017098211,7.51441989198,0.0,0.393683114117,7.6404789882,4.7871278268,100.329674496,100.329674496
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9781911581,0.00428269516381,0.0,0.00261578080807,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,12.005716222,0.0128480854914,0.0,0.0215754544016,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,5.12825776001,0.0128480854914,0.0,0.0324503257482,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,16.4410340494,7.51441989198,0.0,1.51602879318,3.8202394941,3.5903458701,179.683830373,179.683830373
 11/12  10:00:00,15.9630040595,7.51441989198,0.0,1.03799880335,3.8202394941,3.5903458701,134.466771515,134.466771515
 11/12  11:00:00,30.72902536,7.51441989198,0.0,0.752955751467,15.2809579764,7.1806917402,102.841545118,102.841545118
 11/12  12:00:00,30.5220307656,7.51441989198,0.0,0.545961157045,15.2809579764,7.1806917402,78.8079737458,78.8079737458
 11/12  13:00:00,40.4145578387,7.51441989198,0.0,0.404445328536,22.9214369646,9.5742556536,55.4265195608,55.4265195608
 11/12  14:00:00,40.3789010318,7.51441989198,0.0,0.36878852165,22.9214369646,9.5742556536,50.4504830824,50.4504830824
 11/12  15:00:00,40.4009119156,7.51441989198,0.0,0.390799405462,22.9214369646,9.5742556536,51.7727735555,51.7727735555
 11/12  16:00:00,40.4527442256,7.51441989198,0.0,0.442631715381,22.9214369646,9.5742556536,53.9325323194,53.9325323194
 11/12  17:00:00,44.6221709462,7.51441989198,0.0,0.479058436035,22.9214369646,9.5742556536,55.3105489593,55.3105489593
 11/12  18:00:00,38.5437737074,7.51441989198,0.0,0.301704098796,15.2809579764,7.1806917402,77.1866216783,77.1866216783
 11/12  19:00:00,28.5538236607,7.51441989198,0.0,0.345796953725,7.6404789882,4.7871278268,86.7865695521,86.7865695521
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,21.1898391415,7.51441989198,0.0,1.10573558907,1.91011974705,2.3935639134,119.268301917,119.268301917
 11/13  08:00:00,22.0569630685,7.51441989198,0.0,0.737269694883,7.6404789882,4.7871278268,83.6146389154,83.6146389154
 11/13  09:00:00,35.5811987223,7.51441989198,0.0,0.588107662906,19.1011974705,8.3774736969,65.1608973988,65.1608973988
 11/13  10:00:00,53.1016764469,7.51441989198,0.0,0.434063497757,34.3821554469,10.7710376103,41.2757434643,41.2757434643
 11/13  11:00:00,53.0272419585,7.51441989198,0.0,0.359629009295,34.3821554469,10.7710376103,34.2872149746,34.2872149746
 11/13  12:00:00,52.9897126746,7.51441989198,0.0,0.322099725378,34.3821554469,10.7710376103,24.3916462317,24.3916462317
 11/13  13:00:00,52.9570285227,7.51441989198,0.0,0.289415573494,34.3821554469,10.7710376103,20.5263874655,20.5263874655
 11/13  14:00:00,52.8958076167,7.51441989198,0.0,0.228194667562,34.3821554469,10.7710376103,17.1737756557,17.1737756557
 11/13  15:00:00,52.8772779658,7.51441989198,0.0,0.209665016635,34.3821554469,10.7710376103,14.8962440607,14.8962440607
 11/13  16:00:00,52.8520482489,7.51441989198,0.0,0.184435299733,34.3821554469,10.7710376103,9.84231337568,9.84231337568
 11/13  17:00:00,56.9997133726,7.51441989198,0.0,0.199100423457,34.3821554469,10.7710376103,11.6774555287,11.6774555287
 11/13  18:00:00,61.1640144084,7.51441989198,0.0,0.230401459218,34.3821554469,10.7710376103,16.7867938435,16.7867938435
 11/13  19:00:00,48.5288612206,7.51441989198,0.0,0.252748710375,22.9214369646,9.5742556536,21.259388284,21.259388284
 11/13  20:00:00,48.5707435138,7.51441989198,0.0,0.29463100364,22.9214369646,9.5742556536,28.0586064197,28.0586064197
 11/13  21:00:00,43.5569553404,7.51441989198,0.0,0.297864281037,19.1011974705,8.3774736969,28.7524211199,28.7524211199
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,21.2163639583,7.51441989198,0.0,1.13226040591,1.91011974705,2.3935639134,133.334420189,133.334420189
 11/14  08:00:00,22.2146000564,7.51441989198,0.0,0.894906682773,7.6404789882,4.7871278268,110.292333475,110.292333475
 11/14  09:00:00,35.7945491004,7.51441989198,0.0,0.801458041058,19.1011974705,8.3774736969,99.8420224172,99.8420224172
 11/14  10:00:00,53.3269564493,7.51441989198,0.0,0.659343500139,34.3821554469,10.7710376103,78.7130750857,78.7130750857
 11/14  11:00:00,53.220083429,7.51441989198,0.0,0.552470479797,34.3821554469,10.7710376103,72.3664414829,72.3664414829
 11/14  12:00:00,53.0068810084,7.51441989198,0.0,0.339268059201,34.3821554469,10.7710376103,64.9155589184,64.9155589184
 11/14  13:00:00,52.9326209878,7.51441989198,0.0,0.265008038663,34.3821554469,10.7710376103,56.506065348,56.506065348
 11/14  14:00:00,52.8057859886,7.51441989198,0.0,0.138173039388,34.3821554469,10.7710376103,48.5592936448,48.5592936448
 11/14  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,43.4126714939,43.4126714939
 11/14  16:00:00,52.7264486412,7.51013719681,0.0,0.063118387184,34.3821554469,10.7710376103,44.8056786913,44.8056786913
 11/14  17:00:00,57.1307283686,7.51441989198,0.0,0.330115419396,34.3821554469,10.7710376103,56.2898922607,56.2898922607
 11/14  18:00:00,61.4463842748,7.51441989198,0.0,0.512771325577,34.3821554469,10.7710376103,70.2017816034,70.2017816034
 11/14  19:00:00,48.878455066,7.51441989198,0.0,0.602342555865,22.9214369646,9.5742556536,80.8227021744,80.8227021744
 11/14  20:00:00,48.963552277,7.51441989198,0.0,0.687439766777,22.9214369646,9.5742556536,91.0186292738,91.0186292738
 11/14  21:00:00,44.0027345312,7.51441989198,0.0,0.743643471802,19.1011974705,8.3774736969,97.971545386,97.971545386
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5758631419,0.00428269516381,0.0,0.00189678627925,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.6545218126,0.0384050662995,0.0,0.0464330858296,1.91011974705,2.3935639134,0.765102468932,0.765102468932
 11/15  04:00:00,12.7239900768,0.0591768345682,0.0,0.0951295818196,1.91011974705,2.3935639134,1.39003646257,1.39003646257
 11/15  05:00:00,12.8157171007,0.114628440679,0.0,0.131404999523,1.91011974705,2.3935639134,3.04456552869,3.04456552869
 11/15  06:00:00,12.851334158,0.127356963431,0.0,0.154293534079,1.91011974705,2.3935639134,3.42450164326,3.42450164326
 11/15  07:00:00,21.91141631,7.51441989198,0.0,1.82731275755,1.91011974705,2.3935639134,225.415698131,225.415698131
 11/15  08:00:00,24.0122890459,7.51441989198,0.0,1.31492900559,7.6404789882,4.7871278268,181.237062515,181.237062515
 11/15  09:00:00,35.7102276213,7.51441989198,0.0,0.717136561874,19.1011974705,8.3774736969,154.689782535,154.689782535
 11/15  10:00:00,52.7988942393,7.51013719681,0.0,0.135563985326,34.3821554469,10.7710376103,115.061034175,115.061034175
 11/15  11:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,87.6207466051,87.6207466051
 11/15  12:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,60.5654081619,60.5654081619
 11/15  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,46.4227280863,46.4227280863
 11/15  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,40.0097645634,40.0097645634
 11/15  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,39.1686649324,39.1686649324
 11/15  16:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,40.2676573385,40.2676573385
 11/15  17:00:00,56.8151072958,7.50585450165,0.0,0.0230597369677,34.3821554469,10.7710376103,51.5503787233,51.5503787233
 11/15  18:00:00,61.3209061711,7.51441989198,0.0,0.387293221966,34.3821554469,10.7710376103,79.396487931,79.396487931
 11/15  19:00:00,48.8680612498,7.51441989198,0.0,0.591948739574,22.9214369646,9.5742556536,98.1154849818,98.1154849818
 11/15  20:00:00,48.9778162076,7.51441989198,0.0,0.701703697436,22.9214369646,9.5742556536,110.648529302,110.648529302
 11/15  21:00:00,44.0152983602,7.51441989198,0.0,0.756207300819,19.1011974705,8.3774736969,116.370840068,116.370840068
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.571825008,0.00214134758191,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.6630249021,0.0552215427209,0.0,0.0381196989595,1.91011974705,2.3935639134,1.27235991264,1.27235991264
 11/16  04:00:00,12.8169973253,0.149168622845,0.0,0.0981450419712,1.91011974705,2.3935639134,4.14042031439,4.14042031439
 11/16  05:00:00,12.9168494415,0.205163593502,0.0,0.142002187587,1.91011974705,2.3935639134,5.86893356256,5.86893356256
 11/16  06:00:00,12.9909045196,0.260271152446,0.0,0.160949706674,1.91011974705,2.3935639134,7.51929903917,7.51929903917
 11/16  07:00:00,21.9076679107,7.51441989198,0.0,1.82356435831,1.91011974705,2.3935639134,236.379266111,236.379266111
 11/16  08:00:00,24.0616106394,7.51441989198,0.0,1.36425059913,7.6404789882,4.7871278268,185.39346823,185.39346823
 11/16  09:00:00,36.1223258582,7.51441989198,0.0,1.12923479883,19.1011974705,8.3774736969,155.192092098,155.192092098
 11/16  10:00:00,53.5666729668,7.51441989198,0.0,0.899060017619,34.3821554469,10.7710376103,121.683744607,121.683744607
 11/16  11:00:00,53.4197813633,7.51441989198,0.0,0.752168414125,34.3821554469,10.7710376103,105.710384685,105.710384685
 11/16  12:00:00,53.2877447737,7.51441989198,0.0,0.620131824482,34.3821554469,10.7710376103,87.7748806503,87.7748806503
 11/16  13:00:00,53.2002959601,7.51441989198,0.0,0.532683010946,34.3821554469,10.7710376103,75.307389436,75.307389436
 11/16  14:00:00,53.1515910286,7.51441989198,0.0,0.483978079399,34.3821554469,10.7710376103,66.354744402,66.354744402
 11/16  15:00:00,53.1422388095,7.51441989198,0.0,0.474625860339,34.3821554469,10.7710376103,61.9082051156,61.9082051156
 11/16  16:00:00,53.1410784047,7.51441989198,0.0,0.473465455528,34.3821554469,10.7710376103,56.9537265265,56.9537265265
 11/16  17:00:00,57.3164637944,7.51441989198,0.0,0.515850845255,34.3821554469,10.7710376103,60.2595864775,60.2595864775
 11/16  18:00:00,61.5164238336,7.51441989198,0.0,0.582810884417,34.3821554469,10.7710376103,69.8516643188,69.8516643188
 11/16  19:00:00,48.88656589,7.51441989198,0.0,0.610453379776,22.9214369646,9.5742556536,74.6531662636,74.6531662636
 11/16  20:00:00,48.9190819266,7.51441989198,0.0,0.642969416391,22.9214369646,9.5742556536,79.5176957976,79.5176957976
 11/16  21:00:00,43.9070681488,7.51441989198,0.0,0.647977089409,19.1011974705,8.3774736969,80.4101991664,80.4101991664
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,21.4039094982,7.51441989198,0.0,1.31980594576,1.91011974705,2.3935639134,151.717850947,151.717850947
 11/17  08:00:00,23.64496268,7.51441989198,0.0,0.947602639714,7.6404789882,4.7871278268,114.632484755,114.632484755
 11/17  09:00:00,35.8031955994,7.51441989198,0.0,0.810104540043,19.1011974705,8.3774736969,99.1383131462,99.1383131462
 11/17  10:00:00,53.3191418794,7.51441989198,0.0,0.651528930202,34.3821554469,10.7710376103,76.1051044575,76.1051044575
 11/17  11:00:00,53.2231743396,7.51441989198,0.0,0.555561390459,34.3821554469,10.7710376103,67.1346498217,67.1346498217
 11/17  12:00:00,53.1272030403,7.51441989198,0.0,0.45959009108,34.3821554469,10.7710376103,54.4591760721,54.4591760721
 11/17  13:00:00,53.0696178134,7.51441989198,0.0,0.402004864173,34.3821554469,10.7710376103,46.9487479596,46.9487479596
 11/17  14:00:00,53.0341087281,7.51441989198,0.0,0.366495778899,34.3821554469,10.7710376103,41.3010764375,41.3010764375
 11/17  15:00:00,53.0139795378,7.51441989198,0.0,0.346366588574,34.3821554469,10.7710376103,36.5258130292,36.5258130292
 11/17  16:00:00,52.9992229135,7.51441989198,0.0,0.331609964306,34.3821554469,10.7710376103,31.4085094453,31.4085094453
 11/17  17:00:00,58.5383868628,7.51441989198,0.0,0.360107246988,34.3821554469,10.7710376103,34.8677858958,34.8677858958
 11/17  18:00:00,61.3272534284,7.51441989198,0.0,0.393640479238,34.3821554469,10.7710376103,40.5370827245,40.5370827245
 11/17  19:00:00,48.7177757031,7.51441989198,0.0,0.441663192932,22.9214369646,9.5742556536,49.4580343025,49.4580343025
 11/17  20:00:00,48.7817379261,7.51441989198,0.0,0.505625415937,22.9214369646,9.5742556536,59.3748305597,59.3748305597
 11/17  21:00:00,43.7957587156,7.51441989198,0.0,0.536667656178,19.1011974705,8.3774736969,64.1459142492,64.1459142492
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,20.7790871793,7.51441989198,0.0,1.29337460524,1.91011974705,1.79517293505,151.634451516,151.634451516
 11/18  08:00:00,18.6636838919,7.51441989198,0.0,0.983345302344,3.8202394941,3.5903458701,122.238259184,122.238259184
 11/18  09:00:00,25.8300931537,7.51441989198,0.0,0.87104499597,11.4607184823,5.9839097835,110.800372367,110.800372367
 11/18  10:00:00,40.7663319083,7.51441989198,0.0,0.756219398112,22.9214369646,9.5742556536,93.1313396446,93.1313396446
 11/18  11:00:00,53.3388445326,7.51441989198,0.0,0.671231583429,34.3821554469,10.7710376103,81.7520286582,81.7520286582
 11/18  12:00:00,53.3462892559,7.51441989198,0.0,0.678676306755,34.3821554469,10.7710376103,73.8710330341,73.8710330341
 11/18  13:00:00,53.3390399016,7.51441989198,0.0,0.671426952445,34.3821554469,10.7710376103,73.4881042252,73.4881042252
 11/18  14:00:00,53.2900356758,7.51441989198,0.0,0.622422726592,34.3821554469,10.7710376103,74.3987606637,74.3987606637
 11/18  15:00:00,53.3323831581,7.51441989198,0.0,0.664770208967,34.3821554469,10.7710376103,80.2345904325,80.2345904325
 11/18  16:00:00,53.393788677,7.51441989198,0.0,0.726175727784,34.3821554469,10.7710376103,87.2057965004,87.2057965004
 11/18  17:00:00,58.9370539844,7.51441989198,0.0,0.75877436852,34.3821554469,10.7710376103,89.4684544505,89.4684544505
 11/18  18:00:00,61.7383641932,7.51441989198,0.0,0.804751244065,34.3821554469,10.7710376103,96.3822073808,96.3822073808
 11/18  19:00:00,44.1567910628,7.51441989198,0.0,0.897700003404,19.1011974705,8.3774736969,114.772501738,114.772501738
 11/18  20:00:00,34.1778969975,7.51441989198,0.0,0.952848839768,11.4607184823,5.9839097835,123.952993711,123.952993711
 11/18  21:00:00,34.2276555248,7.51441989198,0.0,1.002607367,11.4607184823,5.9839097835,129.922735966,129.922735966
 11/18  22:00:00,24.2452972887,7.51441989198,0.0,1.05429203256,3.8202394941,3.5903458701,140.183790812,140.183790812
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9739845716,0.00214134758191,0.0,0.000550541916588,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,12.0603168989,0.0408696092779,0.0,0.0481546075653,1.91011974705,1.79517293505,0.839164300706,0.839164300706
 11/19  03:00:00,12.1511672763,0.0757604081279,0.0,0.104114186044,1.91011974705,1.79517293505,1.88328398012,1.88328398012
 11/19  04:00:00,12.2475700403,0.133251407032,0.0,0.143025951167,1.91011974705,1.79517293505,3.60217992856,3.60217992856
 11/19  05:00:00,12.2646067047,0.121752528379,0.0,0.171561494212,1.91011974705,1.79517293505,3.24996058606,3.24996058606
 11/19  06:00:00,12.3836660244,0.223794950093,0.0,0.188578392157,1.91011974705,1.79517293505,6.37884785118,6.37884785118
 11/19  07:00:00,12.3590902672,0.186863352381,0.0,0.200934232682,1.91011974705,1.79517293505,5.26203176491,5.26203176491
 11/19  08:00:00,6.93263952256,0.257181277933,0.0,0.214832229196,1.91011974705,1.79517293505,7.39038724863,7.39038724863
 11/19  09:00:00,16.8236449529,7.51441989198,0.0,1.8986396967,3.8202394941,3.5903458701,232.454221269,232.454221269
 11/19  10:00:00,16.3287501906,7.51441989198,0.0,1.40374493443,3.8202394941,3.5903458701,186.814285082,186.814285082
 11/19  11:00:00,30.9380416006,7.51441989198,0.0,0.961971991973,15.2809579764,7.1806917402,157.963458042,157.963458042
 11/19  12:00:00,30.4098148694,7.51441989198,0.0,0.433745260813,15.2809579764,7.1806917402,140.516740559,140.516740559
 11/19  13:00:00,40.2423263755,7.51441989198,0.0,0.232213865367,22.9214369646,9.5742556536,117.953379791,117.953379791
 11/19  14:00:00,40.006065913,7.50371315407,0.0,0.00666014070728,22.9214369646,9.5742556536,102.125365556,102.125365556
 11/19  15:00:00,39.9972644247,7.50157180649,0.0,0.0,22.9214369646,9.5742556536,94.4278591866,94.4278591866
 11/19  16:00:00,40.047083746,7.50799584923,0.0,0.0433952785481,22.9214369646,9.5742556536,94.1961369991,94.1961369991
 11/19  17:00:00,46.0136437913,7.51441989198,0.0,0.49286461442,22.9214369646,9.5742556536,105.062497178,105.062497178
 11/19  18:00:00,38.5809656715,7.51441989198,0.0,0.338896062938,15.2809579764,7.1806917402,141.742544339,141.742544339
 11/19  19:00:00,28.6643313401,7.51441989198,0.0,0.456304633122,7.6404789882,4.7871278268,152.856628785,152.856628785
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,12.0062072279,0.0254406953992,0.0,0.00947385043481,1.91011974705,1.79517293505,0.570095817567,0.570095817567
 11/19  24:00:00,12.1050569386,0.0668084348651,0.0,0.066955821671,1.91011974705,1.79517293505,1.61610586499,1.61610586499
 11/20  01:00:00,12.8149576743,0.128235855668,0.0,0.117038158192,1.91011974705,2.3935639134,3.48608684041,3.48608684041
 11/20  02:00:00,12.9289705494,0.206537176971,0.0,0.152749711973,1.91011974705,2.3935639134,5.87614412661,5.87614412661
 11/20  03:00:00,12.9822145134,0.239614482272,0.0,0.172916370696,1.91011974705,2.3935639134,6.8959443813,6.8959443813
 11/20  04:00:00,12.9776713716,0.232985707315,0.0,0.175002003838,1.91011974705,2.3935639134,6.69854723921,6.69854723921
 11/20  05:00:00,12.9913111726,0.251767582155,0.0,0.169859930006,1.91011974705,2.3935639134,7.27845625362,7.27845625362
 11/20  06:00:00,12.9789781194,0.234935927096,0.0,0.174358531903,1.91011974705,2.3935639134,6.76546777378,6.76546777378
 11/20  07:00:00,21.9104372659,7.51441989198,0.0,1.82633371344,1.91011974705,2.3935639134,232.167711826,232.167711826
 11/20  08:00:00,24.0656912072,7.51441989198,0.0,1.36833116687,7.6404789882,4.7871278268,179.051210273,179.051210273
 11/20  09:00:00,36.1320039878,7.51441989198,0.0,1.13891292844,19.1011974705,8.3774736969,149.807321142,149.807321142
 11/20  10:00:00,53.6081957913,7.51441989198,0.0,0.94058284217,34.3821554469,10.7710376103,120.832279742,120.832279742
 11/20  11:00:00,53.4831992481,7.51441989198,0.0,0.815586298893,34.3821554469,10.7710376103,107.515137241,107.515137241
 11/20  12:00:00,53.3623244843,7.51441989198,0.0,0.694711535171,34.3821554469,10.7710376103,90.7785571857,90.7785571857
 11/20  13:00:00,53.284032361,7.51441989198,0.0,0.616419411847,34.3821554469,10.7710376103,80.1437126731,80.1437126731
 11/20  14:00:00,53.2128098949,7.51441989198,0.0,0.54519694575,34.3821554469,10.7710376103,68.535818913,68.535818913
 11/20  15:00:00,53.1831152873,7.51441989198,0.0,0.515502338166,34.3821554469,10.7710376103,61.7280013792,61.7280013792
 11/20  16:00:00,53.1974474044,7.51441989198,0.0,0.52983445518,34.3821554469,10.7710376103,60.4916104744,60.4916104744
 11/20  17:00:00,58.7481044347,7.51441989198,0.0,0.569824818846,34.3821554469,10.7710376103,64.7475800003,64.7475800003
 11/20  18:00:00,61.5380623643,7.51441989198,0.0,0.604449415159,34.3821554469,10.7710376103,70.2909190098,70.2909190098
 11/20  19:00:00,48.925260141,7.51441989198,0.0,0.649147630846,22.9214369646,9.5742556536,78.5765427337,78.5765427337
 11/20  20:00:00,49.0160002202,7.51441989198,0.0,0.739887710064,22.9214369646,9.5742556536,92.9905006786,92.9905006786
 11/20  21:00:00,44.0397065972,7.51441989198,0.0,0.780615537857,19.1011974705,8.3774736969,99.8477599476,99.8477599476
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5800724863,0.00856539032763,0.0,0.00182343555374,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.6224878227,0.0128480854914,0.0,0.0399560767805,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,21.6472542811,7.51441989198,0.0,1.56315072869,1.91011974705,2.3935639134,180.282461091,180.282461091
 11/21  08:00:00,23.8424440581,7.51441989198,0.0,1.14508401782,7.6404789882,4.7871278268,140.499302178,140.499302178
 11/21  09:00:00,36.0020296246,7.51441989198,0.0,1.00893856519,19.1011974705,8.3774736969,125.57073265,125.57073265
 11/21  10:00:00,53.5516138984,7.51441989198,0.0,0.88400094918,34.3821554469,10.7710376103,106.86726816,106.86726816
 11/21  11:00:00,53.4883008189,7.51441989198,0.0,0.820687869759,34.3821554469,10.7710376103,101.812450036,101.812450036
 11/21  12:00:00,53.4859497768,7.51441989198,0.0,0.81833682765,34.3821554469,10.7710376103,95.7811464708,95.7811464708
 11/21  13:00:00,53.4722303914,7.51441989198,0.0,0.804617442185,34.3821554469,10.7710376103,96.0281043804,96.0281043804
 11/21  14:00:00,53.4375391758,7.51441989198,0.0,0.769926226643,34.3821554469,10.7710376103,98.7216204775,98.7216204775
 11/21  15:00:00,53.4826399064,7.51441989198,0.0,0.815026957175,34.3821554469,10.7710376103,103.980377397,103.980377397
 11/21  16:00:00,53.5582371239,7.51441989198,0.0,0.890624174701,34.3821554469,10.7710376103,110.526131369,110.526131369
 11/21  17:00:00,59.1578919145,7.51441989198,0.0,0.97961229863,34.3821554469,10.7710376103,120.409051829,120.409051829
 11/21  18:00:00,62.0544426253,7.51441989198,0.0,1.12082967612,34.3821554469,10.7710376103,131.253699321,131.253699321
 11/21  19:00:00,49.4463032003,7.51441989198,0.0,1.17019069016,22.9214369646,9.5742556536,138.62698476,138.62698476
 11/21  20:00:00,49.4457075756,7.51441989198,0.0,1.16959506544,22.9214369646,9.5742556536,146.859812563,146.859812563
 11/21  21:00:00,44.4820395489,7.51441989198,0.0,1.22294848954,19.1011974705,8.3774736969,155.451803899,155.451803899
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.6244060011,0.0333860110082,0.0,0.0213363296266,1.91011974705,2.3935639134,0.808460203625,0.808460203625
 11/21  24:00:00,12.8629854507,0.135387976215,0.0,0.157913814074,1.91011974705,2.3935639134,3.65909148797,3.65909148797
 11/22  01:00:00,13.1003431032,0.281475820866,0.0,0.249183621851,1.91011974705,2.3935639134,8.10348723742,8.10348723742
 11/22  02:00:00,13.215975428,0.346056840682,0.0,0.300234926836,1.91011974705,2.3935639134,10.1312689688,10.1312689688
 11/22  03:00:00,13.3122295236,0.407546666654,0.0,0.334999196546,1.91011974705,2.3935639134,11.9458931339,11.9458931339
 11/22  04:00:00,13.4279764652,0.475233165868,0.0,0.383059638851,1.91011974705,2.3935639134,14.0975742416,14.0975742416
 11/22  05:00:00,13.5240224415,0.534500276588,0.0,0.419838504417,1.91011974705,2.3935639134,15.8340634549,15.8340634549
 11/22  06:00:00,13.6510206806,0.570644086275,0.0,0.510692933897,1.91011974705,2.3935639134,17.0398133817,17.0398133817
 11/22  07:00:00,22.5148297313,7.51441989198,0.0,2.43072617886,1.91011974705,2.3935639134,284.08910614,284.08910614
 11/22  08:00:00,25.8162705931,7.51441989198,0.0,1.74124388608,7.6404789882,4.7871278268,224.916818986,224.916818986
 11/22  09:00:00,36.1465415426,7.51441989198,0.0,1.15345048319,19.1011974705,8.3774736969,187.679646796,187.679646796
 11/22  10:00:00,53.494210965,7.51441989198,0.0,0.826598015803,34.3821554469,10.7710376103,151.903236013,151.903236013
 11/22  11:00:00,53.281715257,7.51441989198,0.0,0.614102307789,34.3821554469,10.7710376103,134.03170541,134.03170541
 11/22  12:00:00,53.2241820655,7.51441989198,0.0,0.556569116294,34.3821554469,10.7710376103,118.439926083,118.439926083
 11/22  13:00:00,53.3797823629,7.51441989198,0.0,0.712169413708,34.3821554469,10.7710376103,114.584348702,114.584348702
 11/22  14:00:00,53.4744617642,7.51441989198,0.0,0.806848815041,34.3821554469,10.7710376103,112.247572285,112.247572285
 11/22  15:00:00,53.512593046,7.51441989198,0.0,0.844980096823,34.3821554469,10.7710376103,112.217330656,112.217330656
 11/22  16:00:00,53.4610518537,7.51441989198,0.0,0.793438904529,34.3821554469,10.7710376103,111.862861061,111.862861061
 11/22  17:00:00,59.0588255946,7.51441989198,0.0,0.880545978795,34.3821554469,10.7710376103,116.049692008,116.049692008
 11/22  18:00:00,61.8897517909,7.51441989198,0.0,0.956138841731,34.3821554469,10.7710376103,121.498543064,121.498543064
 11/22  19:00:00,49.2651766957,7.51441989198,0.0,0.989064185478,22.9214369646,9.5742556536,126.108657067,126.108657067
 11/22  20:00:00,49.3078621238,7.51441989198,0.0,1.03174961359,22.9214369646,9.5742556536,132.340530404,132.340530404
 11/22  21:00:00,44.3148774289,7.51441989198,0.0,1.05578636951,19.1011974705,8.3774736969,135.55955812,135.55955812
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.7290921096,0.0844771721057,0.0,0.0749312770249,1.91011974705,2.3935639134,2.14742265041,2.14742265041
 11/23  01:00:00,12.2895409669,0.159523239427,0.0,0.158725045336,1.91011974705,1.79517293505,4.4102471418,4.4102471418
 11/23  02:00:00,12.4415154993,0.265196659239,0.0,0.205026157939,1.91011974705,1.79517293505,7.66327984676,7.66327984676
 11/23  03:00:00,12.4896603394,0.284475670809,0.0,0.233891986489,1.91011974705,1.79517293505,8.24652985625,8.24652985625
 11/23  04:00:00,12.5869699361,0.354721803913,0.0,0.260955450051,1.91011974705,1.79517293505,10.3989841218,10.3989841218
 11/23  05:00:00,12.6861721411,0.400940880436,0.0,0.313938578551,1.91011974705,1.79517293505,11.8036468823,11.8036468823
 11/23  06:00:00,12.8199545033,0.49843856589,0.0,0.350223255281,1.91011974705,1.79517293505,14.803585527,14.803585527
 11/23  07:00:00,12.8442742403,0.493653713701,0.0,0.379327844504,1.91011974705,1.79517293505,14.6525071553,14.6525071553
 11/23  08:00:00,8.89700940226,0.68503357265,0.0,0.373683147513,1.91011974705,1.79517293505,20.7189322091,20.7189322091
 11/23  09:00:00,16.8186360265,7.51441989198,0.0,1.89363077032,3.8202394941,3.5903458701,273.203775233,273.203775233
 11/23  10:00:00,15.9340782855,7.51441989198,0.0,1.00907302933,3.8202394941,3.5903458701,212.56587916,212.56587916
 11/23  11:00:00,30.8445219925,7.51441989198,0.0,0.868452383967,15.2809579764,7.1806917402,180.48669713,180.48669713
 11/23  12:00:00,30.7303217404,7.51441989198,0.0,0.754252131866,15.2809579764,7.1806917402,162.872381518,162.872381518
 11/23  13:00:00,40.7005325948,7.51441989198,0.0,0.690420084633,22.9214369646,9.5742556536,137.427655748,137.427655748
 11/23  14:00:00,40.7069273815,7.51441989198,0.0,0.696814871333,22.9214369646,9.5742556536,124.729417309,124.729417309
 11/23  15:00:00,40.7818961308,7.51441989198,0.0,0.771783620624,22.9214369646,9.5742556536,118.384375453,118.384375453
 11/23  16:00:00,40.8232538693,7.51441989198,0.0,0.813141359131,22.9214369646,9.5742556536,112.739116118,112.739116118
 11/23  17:00:00,46.3862777068,7.51441989198,0.0,0.865498529942,22.9214369646,9.5742556536,114.976475908,114.976475908
 11/23  18:00:00,38.7826868754,7.51441989198,0.0,0.54061726685,15.2809579764,7.1806917402,147.439814361,147.439814361
 11/23  19:00:00,28.8077679599,7.51441989198,0.0,0.599741252947,7.6404789882,4.7871278268,161.33045636,161.33045636
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,12.026211793,0.0359495625644,0.0,0.0189695483683,1.91011974705,1.79517293505,0.7553637491,0.7553637491
 11/23  23:00:00,12.1201767729,0.0741951043261,0.0,0.0746889864716,1.91011974705,1.79517293505,1.83936044727,1.83936044727
 11/23  24:00:00,12.1745867641,0.0958682132892,0.0,0.107425868736,1.91011974705,1.79517293505,2.47896144589,2.47896144589
 11/24  01:00:00,12.8384580056,0.133494304949,0.0,0.135280040175,1.91011974705,2.3935639134,3.64898052159,3.64898052159
