Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/24  02:00:00,12.9476396034,0.209627648509,0.0,0.168328294437,1.91011974705,2.3935639134,5.97184063652,5.97184063652
 11/24  03:00:00,13.0062468165,0.246306427506,0.0,0.190256728573,1.91011974705,2.3935639134,7.10084534085,7.10084534085
 11/24  04:00:00,13.0224181306,0.250513754555,0.0,0.202220715563,1.91011974705,2.3935639134,7.23125359277,7.23125359277
 11/24  05:00:00,13.0790207116,0.29711054155,0.0,0.21222650965,1.91011974705,2.3935639134,8.65252915723,8.65252915723
 11/24  06:00:00,13.0699560551,0.280311596475,0.0,0.219960798191,1.91011974705,2.3935639134,8.13468456282,8.13468456282
 11/24  07:00:00,21.9683664816,7.51441989198,0.0,1.88426292921,1.91011974705,2.3935639134,231.008760161,231.008760161
 11/24  08:00:00,25.4754119088,7.51441989198,0.0,1.40038520187,7.6404789882,4.7871278268,180.171400445,180.171400445
 11/24  09:00:00,36.0172898731,7.51441989198,0.0,1.02419881376,19.1011974705,8.3774736969,151.639770191,151.639770191
 11/24  10:00:00,53.3071723101,7.51441989198,0.0,0.639559360942,34.3821554469,10.7710376103,116.590396381,116.590396381
 11/24  11:00:00,52.951056299,7.51441989198,0.0,0.283443349861,34.3821554469,10.7710376103,98.9896931591,98.9896931591
 11/24  12:00:00,52.7422079406,7.51227854439,0.0,0.0767363389812,34.3821554469,10.7710376103,82.9606989563,82.9606989563
 11/24  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,73.224781735,73.224781735
 11/24  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,67.8675215893,67.8675215893
 11/24  15:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,66.8192885743,66.8192885743
 11/24  16:00:00,52.8074689498,7.51441989198,0.0,0.139856000611,34.3821554469,10.7710376103,67.3380700524,67.3380700524
 11/24  17:00:00,58.6433011414,7.51441989198,0.0,0.465021525534,34.3821554469,10.7710376103,79.6188657367,79.6188657367
 11/24  18:00:00,61.5800479721,7.51441989198,0.0,0.646435022891,34.3821554469,10.7710376103,94.028549423,94.028549423
 11/24  19:00:00,49.0261627299,7.51441989198,0.0,0.750050219707,22.9214369646,9.5742556536,105.262303205,105.262303205
 11/24  20:00:00,49.110174776,7.51441989198,0.0,0.834062265842,22.9214369646,9.5742556536,115.192722952,115.192722952
 11/24  21:00:00,44.1386472739,7.51441989198,0.0,0.879556214537,19.1011974705,8.3774736969,121.069739544,121.069739544
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9848963638,0.00642404274572,0.0,0.00717963892828,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,12.1060436273,0.0643837626041,0.0,0.0703671825906,1.91011974705,1.79517293505,1.5500971356,1.5500971356
 11/25  03:00:00,12.1921181978,0.105962260741,0.0,0.114863254912,1.91011974705,1.79517293505,2.77918984964,2.77918984964
 11/25  04:00:00,12.2840045961,0.17062461937,0.0,0.142087294638,1.91011974705,1.79517293505,4.79093137583,4.79093137583
 11/25  05:00:00,12.3474356419,0.206921844538,0.0,0.169221115256,1.91011974705,1.79517293505,5.88088064595,5.88088064595
 11/25  06:00:00,12.4474906018,0.278672453153,0.0,0.197525466524,1.91011974705,1.79517293505,8.1059431405,8.1059431405
 11/25  07:00:00,21.3761104394,7.51441989198,0.0,1.89039786533,1.91011974705,1.79517293505,236.302174865,236.302174865
 11/25  08:00:00,20.4921095403,7.51441989198,0.0,1.43410428413,3.8202394941,3.5903458701,188.555012632,188.555012632
 11/25  09:00:00,26.1993098682,7.51441989198,0.0,1.24026171038,11.4607184823,5.9839097835,173.76078974,173.76078974
 11/25  10:00:00,40.8518524008,7.51441989198,0.0,0.841739890619,22.9214369646,9.5742556536,152.821881004,152.821881004
 11/25  11:00:00,53.1943747141,7.51441989198,0.0,0.526761764957,34.3821554469,10.7710376103,137.343765353,137.343765353
 11/25  12:00:00,53.360227177,7.51441989198,0.0,0.692614227808,34.3821554469,10.7710376103,132.624278645,132.624278645
 11/25  13:00:00,53.0766215317,7.51441989198,0.0,0.409008582492,34.3821554469,10.7710376103,128.549372591,128.549372591
 11/25  14:00:00,52.7492193963,7.51441989198,0.0,0.0816064471314,34.3821554469,10.7710376103,122.541647466,122.541647466
 11/25  15:00:00,52.7328730904,7.51441989198,0.0,0.0652601412019,34.3821554469,10.7710376103,117.571932463,117.571932463
 11/25  16:00:00,52.9879699684,7.51441989198,0.0,0.320357019206,34.3821554469,10.7710376103,119.725501705,119.725501705
 11/25  17:00:00,58.9117530252,7.51441989198,0.0,0.733473409331,34.3821554469,10.7710376103,128.970742741,128.970742741
 11/25  18:00:00,61.8966270319,7.51441989198,0.0,0.963014082755,34.3821554469,10.7710376103,142.021260895,142.021260895
 11/25  19:00:00,44.4201936585,7.51441989198,0.0,1.16110259915,19.1011974705,8.3774736969,168.730829837,168.730829837
 11/25  20:00:00,34.5000337925,7.51441989198,0.0,1.27498563475,11.4607184823,5.9839097835,183.555874183,183.555874183
 11/25  21:00:00,34.5590699447,7.51441989198,0.0,1.33402178695,11.4607184823,5.9839097835,189.043664543,189.043664543
 11/25  22:00:00,24.6090867791,7.51441989198,0.0,1.41808152296,3.8202394941,3.5903458701,202.952351547,202.952351547
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,12.2784300986,0.21925805876,0.0,0.0878793577379,1.91011974705,1.79517293505,6.31988069614,6.31988069614
 11/26  01:00:00,12.6137308215,0.391368426891,0.0,0.251069712497,1.91011974705,1.79517293505,11.5078016221,11.5078016221
 11/26  02:00:00,12.8185270358,0.515091313475,0.0,0.332143040184,1.91011974705,1.79517293505,15.2793316113,15.2793316113
 11/26  03:00:00,12.9870717569,0.630097891816,0.0,0.385681183019,1.91011974705,1.79517293505,18.9547267009,18.9547267009
 11/26  04:00:00,13.350201387,0.952974271587,0.0,0.425934433325,1.91011974705,1.79517293505,29.0925985975,29.0925985975
 11/26  05:00:00,13.4141820506,0.985428713058,0.0,0.457460655415,1.91011974705,1.79517293505,30.1663247485,30.1663247485
 11/26  06:00:00,13.6416044228,1.19619033434,0.0,0.474121406342,1.91011974705,1.79517293505,36.8233199448,36.8233199448
 11/26  07:00:00,13.4048459616,0.980939850671,0.0,0.452613428854,1.91011974705,1.79517293505,30.0500963571,30.0500963571
 11/26  08:00:00,9.33213436218,1.06535490332,0.0,0.428486776756,1.91011974705,1.79517293505,32.7410649976,32.7410649976
 11/26  09:00:00,17.1268392449,7.51441989198,0.0,2.20183398872,3.8202394941,3.5903458701,286.955857778,286.955857778
 11/26  10:00:00,16.5432822887,7.51441989198,0.0,1.61827703256,3.8202394941,3.5903458701,232.245025191,232.245025191
 11/26  11:00:00,31.36660647,7.51441989198,0.0,1.39053686143,15.2809579764,7.1806917402,197.091612242,197.091612242
 11/26  12:00:00,31.2383647185,7.51441989198,0.0,1.26229510994,15.2809579764,7.1806917402,177.604793995,177.604793995
 11/26  13:00:00,41.1597671411,7.51441989198,0.0,1.14965463093,22.9214369646,9.5742556536,156.352461297,156.352461297
 11/26  14:00:00,41.1107204442,7.51441989198,0.0,1.100607934,22.9214369646,9.5742556536,148.349650052,148.349650052
 11/26  15:00:00,41.0964957857,7.51441989198,0.0,1.08638327555,22.9214369646,9.5742556536,143.968218378,143.968218378
 11/26  16:00:00,41.0882615971,7.51441989198,0.0,1.07814908694,22.9214369646,9.5742556536,140.648980282,140.648980282
 11/26  17:00:00,46.6134956322,7.51441989198,0.0,1.09271645535,22.9214369646,9.5742556536,140.232132563,140.232132563
 11/26  18:00:00,38.9118617682,7.51441989198,0.0,0.669792159651,15.2809579764,7.1806917402,170.12016906,170.12016906
 11/26  19:00:00,28.9146040804,7.51441989198,0.0,0.706577373428,7.6404789882,4.7871278268,177.920908775,177.920908775
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,12.0991009137,0.0704925205976,0.0,0.0573157110481,1.91011974705,1.79517293505,1.72914933272,1.72914933272
 11/26  23:00:00,12.2081904079,0.109521965488,0.0,0.127375760304,1.91011974705,1.79517293505,2.88444755877,2.88444755877
 11/26  24:00:00,12.3209826623,0.187063175554,0.0,0.162626804645,1.91011974705,1.79517293505,5.27754084317,5.27754084317
 11/27  01:00:00,12.9436792414,0.192975629782,0.0,0.181019951133,1.91011974705,2.3935639134,5.44854490607,5.44854490607
 11/27  02:00:00,13.0022669372,0.239029290372,0.0,0.193553986427,1.91011974705,2.3935639134,6.88492679855,6.88492679855
 11/27  03:00:00,13.0459072226,0.26573752267,0.0,0.210486039506,1.91011974705,2.3935639134,7.68360687446,7.68360687446
 11/27  04:00:00,13.1002916823,0.299744085558,0.0,0.230863936276,1.91011974705,2.3935639134,8.73219817531,8.73219817531
 11/27  05:00:00,13.1456531713,0.325619434646,0.0,0.250350076234,1.91011974705,2.3935639134,9.51003224019,9.51003224019
 11/27  06:00:00,13.1550885317,0.3299311604,0.0,0.255473710863,1.91011974705,2.3935639134,9.66273577707,9.66273577707
 11/27  07:00:00,22.0430591822,7.51441989198,0.0,1.95895562973,1.91011974705,2.3935639134,236.875612345,236.875612345
 11/27  08:00:00,25.5799261539,7.51441989198,0.0,1.50489944695,7.6404789882,4.7871278268,190.369303158,190.369303158
 11/27  09:00:00,36.3119323596,7.51441989198,0.0,1.31884130027,19.1011974705,8.3774736969,168.511393111,168.511393111
 11/27  10:00:00,53.7976360438,7.51441989198,0.0,1.13002309464,34.3821554469,10.7710376103,141.528442121,141.528442121
 11/27  11:00:00,53.6883979203,7.51441989198,0.0,1.02078497117,34.3821554469,10.7710376103,130.9502893,130.9502893
 11/27  12:00:00,53.5966357414,7.51441989198,0.0,0.929022792241,34.3821554469,10.7710376103,119.401970241,119.401970241
 11/27  13:00:00,53.521445431,7.51441989198,0.0,0.853832481795,34.3821554469,10.7710376103,109.626017928,109.626017928
 11/27  14:00:00,53.475948926,7.51441989198,0.0,0.808335976815,34.3821554469,10.7710376103,102.613638215,102.613638215
 11/27  15:00:00,53.4633389406,7.51441989198,0.0,0.795725991394,34.3821554469,10.7710376103,98.5995133593,98.5995133593
 11/27  16:00:00,53.4627065946,7.51441989198,0.0,0.79509364543,34.3821554469,10.7710376103,94.6873922884,94.6873922884
 11/27  17:00:00,59.0115381866,7.51441989198,0.0,0.833258570787,34.3821554469,10.7710376103,98.5181361544,98.5181361544
 11/27  18:00:00,61.8152074932,7.51441989198,0.0,0.881594544028,34.3821554469,10.7710376103,105.716228945,105.716228945
 11/27  19:00:00,49.1918637669,7.51441989198,0.0,0.915751256755,22.9214369646,9.5742556536,111.783278235,111.783278235
 11/27  20:00:00,49.2324359648,7.51441989198,0.0,0.956323454644,22.9214369646,9.5742556536,118.340199804,118.340199804
 11/27  21:00:00,44.228203267,7.51441989198,0.0,0.969112207599,19.1011974705,8.3774736969,121.142858919,121.142858919
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.6648493508,0.0334172218145,0.0,0.0617484685486,1.91011974705,2.3935639134,0.682165579854,0.682165579854
 11/28  01:00:00,12.8344141447,0.098691248415,0.0,0.166039235824,1.91011974705,2.3935639134,2.56786788769,2.56786788769
 11/28  02:00:00,12.8598730978,0.129037814148,0.0,0.161151623172,1.91011974705,2.3935639134,3.47390928915,3.47390928915
 11/28  03:00:00,12.8886263639,0.128473489216,0.0,0.190469214193,1.91011974705,2.3935639134,3.45620319106,3.45620319106
 11/28  04:00:00,13.0208230723,0.235541469465,0.0,0.215597942355,1.91011974705,2.3935639134,6.73355596451,6.73355596451
 11/28  05:00:00,13.0627925261,0.257272209971,0.0,0.235836655695,1.91011974705,2.3935639134,7.44412776462,7.44412776462
 11/28  06:00:00,13.1311635648,0.3038390162,0.0,0.257640888173,1.91011974705,2.3935639134,8.81734485404,8.81734485404
 11/28  07:00:00,22.0876311416,7.51441989198,0.0,2.0035275892,1.91011974705,2.3935639134,244.204801396,244.204801396
 11/28  08:00:00,25.6375059163,7.51441989198,0.0,1.56247920928,7.6404789882,4.7871278268,197.915897566,197.915897566
 11/28  09:00:00,36.3842056838,7.51441989198,0.0,1.39111462445,19.1011974705,8.3774736969,178.310213841,178.310213841
 11/28  10:00:00,53.8986298711,7.51441989198,0.0,1.23101692194,34.3821554469,10.7710376103,155.601787004,155.601787004
 11/28  11:00:00,53.8143398613,7.51441989198,0.0,1.14672691216,34.3821554469,10.7710376103,148.792440169,148.792440169
 11/28  12:00:00,53.7420315013,7.51441989198,0.0,1.07441855209,34.3821554469,10.7710376103,139.633445862,139.633445862
 11/28  13:00:00,53.6996141386,7.51441989198,0.0,1.03200118947,34.3821554469,10.7710376103,134.47035804,134.47035804
 11/28  14:00:00,53.6752713868,7.51441989198,0.0,1.00765843767,34.3821554469,10.7710376103,130.651512089,130.651512089
 11/28  15:00:00,53.6783821231,7.51441989198,0.0,1.01076917394,34.3821554469,10.7710376103,128.87428743,128.87428743
 11/28  16:00:00,53.6807259823,7.51441989198,0.0,1.01311303316,34.3821554469,10.7710376103,125.060269734,125.060269734
 11/28  17:00:00,60.5924702793,7.51441989198,0.0,1.03652399677,34.3821554469,10.7710376103,126.600870797,126.600870797
 11/28  18:00:00,61.9882948698,7.51441989198,0.0,1.05468192062,34.3821554469,10.7710376103,129.502652684,129.502652684
 11/28  19:00:00,49.3351238132,7.51441989198,0.0,1.05901130307,22.9214369646,9.5742556536,131.202114321,131.202114321
 11/28  20:00:00,49.3667957664,7.51441989198,0.0,1.09068325627,22.9214369646,9.5742556536,136.453343997,136.453343997
 11/28  21:00:00,44.3625296258,7.51441989198,0.0,1.10343856644,19.1011974705,8.3774736969,139.448744152,139.448744152
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.7307769577,0.0818468985797,0.0,0.079246398667,1.91011974705,2.3935639134,2.0681189907,2.0681189907
 11/29  01:00:00,12.8835650812,0.137117850973,0.0,0.176763569744,1.91011974705,2.3935639134,3.70615094881,3.70615094881
 11/29  02:00:00,13.0348396121,0.236490540779,0.0,0.228665410894,1.91011974705,2.3935639134,6.76951916963,6.76951916963
 11/29  03:00:00,13.1456620915,0.305508290751,0.0,0.270470140261,1.91011974705,2.3935639134,8.88563558511,8.88563558511
 11/29  04:00:00,13.2292950784,0.364532412341,0.0,0.295079005653,1.91011974705,2.3935639134,10.6926030029,10.6926030029
 11/29  05:00:00,13.2671020681,0.375940361569,0.0,0.321478046126,1.91011974705,2.3935639134,11.0314589542,11.0314589542
 11/29  06:00:00,13.4286012957,0.486107834838,0.0,0.372809800391,1.91011974705,2.3935639134,14.4215105146,14.4215105146
 11/29  07:00:00,22.3502507944,7.51441989198,0.0,2.26614724201,1.91011974705,2.3935639134,273.971029721,273.971029721
 11/29  08:00:00,27.2159228884,7.51441989198,0.0,1.76322951475,7.6404789882,4.7871278268,227.443150454,227.443150454
 11/29  09:00:00,36.2308768195,7.51441989198,0.0,1.23778576016,19.1011974705,8.3774736969,201.524160646,201.524160646
 11/29  10:00:00,53.4838588063,7.51441989198,0.0,0.816245857166,34.3821554469,10.7710376103,167.960290456,167.960290456
 11/29  11:00:00,53.015321066,7.51441989198,0.0,0.347708116831,34.3821554469,10.7710376103,147.93667244,147.93667244
 11/29  12:00:00,52.7083188062,7.51227854439,0.0,0.0428472046327,34.3821554469,10.7710376103,128.499402938,128.499402938
 11/29  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,118.197671674,118.197671674
 11/29  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,112.689046104,112.689046104
 11/29  15:00:00,52.6818607551,7.50585450165,0.0,0.0228131962067,34.3821554469,10.7710376103,111.381301523,111.381301523
 11/29  16:00:00,53.0994946782,7.51441989198,0.0,0.431881729026,34.3821554469,10.7710376103,115.414275445,115.414275445
 11/29  17:00:00,60.2964614405,7.51441989198,0.0,0.740515158025,34.3821554469,10.7710376103,120.541129133,120.541129133
 11/29  18:00:00,61.7800339913,7.51441989198,0.0,0.84642104208,34.3821554469,10.7710376103,125.037908828,125.037908828
 11/29  19:00:00,49.1850518042,7.51441989198,0.0,0.908939294041,22.9214369646,9.5742556536,130.614932718,130.614932718
 11/29  20:00:00,49.2910779729,7.51441989198,0.0,1.01496546272,22.9214369646,9.5742556536,143.76632421,143.76632421
 11/29  21:00:00,44.3757919576,7.51441989198,0.0,1.11670089826,19.1011974705,8.3774736969,157.220433139,157.220433139
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.8166216093,0.164200647847,0.0,0.0827373009578,1.91011974705,2.3935639134,4.58031545666,4.58031545666
 11/30  01:00:00,13.0151164526,0.255013863915,0.0,0.190418928199,1.91011974705,2.3935639134,7.35453481634,7.35453481634
 11/30  02:00:00,13.2061786739,0.395126342177,0.0,0.241368671271,1.91011974705,2.3935639134,11.6302497016,11.6302497016
 11/30  03:00:00,13.2382510768,0.377807643641,0.0,0.290759772663,1.91011974705,2.3935639134,11.0987752738,11.0987752738
 11/30  04:00:00,13.4531542068,0.550252576805,0.0,0.333217969577,1.91011974705,2.3935639134,16.3840678564,16.3840678564
 11/30  05:00:00,13.4032815539,0.47164840488,0.0,0.361949488535,1.91011974705,2.3935639134,13.9789835313,13.9789835313
 11/30  06:00:00,13.854981029,0.879489044389,0.0,0.40580832412,1.91011974705,2.3935639134,26.7814896617,26.7814896617
 11/30  07:00:00,22.5121590264,7.51441989198,0.0,2.428055474,1.91011974705,2.3935639134,309.407862383,309.407862383
 11/30  08:00:00,27.3677183395,7.51441989198,0.0,1.91502496586,7.6404789882,4.7871278268,260.736700432,260.736700432
 11/30  09:00:00,36.3050608299,7.51441989198,0.0,1.31196977049,19.1011974705,8.3774736969,225.517261843,225.517261843
 11/30  10:00:00,53.5423537561,7.51441989198,0.0,0.874740806884,34.3821554469,10.7710376103,184.805416736,184.805416736
 11/30  11:00:00,53.0641142951,7.51441989198,0.0,0.396501345895,34.3821554469,10.7710376103,158.82974677,158.82974677
 11/30  12:00:00,52.7533548916,7.51227854439,0.0,0.0878832900232,34.3821554469,10.7710376103,132.63819494,132.63819494
 11/30  13:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,110.702640485,110.702640485
 11/30  14:00:00,52.6547648637,7.50157180649,0.0,0.0,34.3821554469,10.7710376103,94.9399016383,94.9399016383
 11/30  15:00:00,52.6733531603,7.50585450165,0.0,0.0143056014611,34.3821554469,10.7710376103,88.7493251217,88.7493251217
 11/30  16:00:00,52.9132847572,7.51441989198,0.0,0.245671808049,34.3821554469,10.7710376103,89.0441943666,89.0441943666
 11/30  17:00:00,60.1400312307,7.51441989198,0.0,0.584084948232,34.3821554469,10.7710376103,102.327792461,102.327792461
 11/30  18:00:00,61.6836909038,7.51441989198,0.0,0.75007795466,34.3821554469,10.7710376103,114.873589248,114.873589248
 11/30  19:00:00,49.1112074281,7.51441989198,0.0,0.83509491797,22.9214369646,9.5742556536,123.041403923,123.041403923
 11/30  20:00:00,49.1997527448,7.51441989198,0.0,0.923640234606,22.9214369646,9.5742556536,133.391704785,133.391704785
 11/30  21:00:00,44.223848419,7.51441989198,0.0,0.964757359672,19.1011974705,8.3774736969,138.407913258,138.407913258
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.6409256156,0.0402706017317,0.0,0.0309713534054,1.91011974705,2.3935639134,0.88380965284,0.88380965284
 12/01  02:00:00,12.8458160319,0.161654670358,0.0,0.114477701083,1.91011974705,2.3935639134,4.52056008984,4.52056008984
 12/01  03:00:00,12.9746187779,0.243605728252,0.0,0.161329389227,1.91011974705,2.3935639134,7.04955966672,7.04955966672
 12/01  04:00:00,13.0511777047,0.281493287124,0.0,0.200000757164,1.91011974705,2.3935639134,8.16629607587,8.16629607587
 12/01  05:00:00,13.1381002628,0.346648085299,0.0,0.221768517084,1.91011974705,2.3935639134,10.1942934452,10.1942934452
 12/01  06:00:00,13.1139373684,0.318760180493,0.0,0.225493527407,1.91011974705,2.3935639134,9.31132212338,9.31132212338
 12/01  07:00:00,22.0166665236,7.51441989198,0.0,1.93256297122,1.91011974705,2.3935639134,247.566202558,247.566202558
 12/01  08:00:00,26.9570401825,7.51441989198,0.0,1.50434680885,7.6404789882,4.7871278268,199.255733789,199.255733789
 12/01  09:00:00,36.3476793785,7.51441989198,0.0,1.35458831908,19.1011974705,8.3774736969,180.675084878,180.675084878
 12/01  10:00:00,53.8965443443,7.51441989198,0.0,1.22893139516,34.3821554469,10.7710376103,160.139848736,160.139848736
 12/01  11:00:00,53.8304770914,7.51441989198,0.0,1.16286414222,34.3821554469,10.7710376103,156.970882192,156.970882192
 12/01  12:00:00,53.6869836938,7.51441989198,0.0,1.01937074458,34.3821554469,10.7710376103,147.873042165,147.873042165
 12/01  13:00:00,53.6128282939,7.51441989198,0.0,0.945215344725,34.3821554469,10.7710376103,144.71391962,144.71391962
 12/01  14:00:00,53.5912482585,7.51441989198,0.0,0.923635309297,34.3821554469,10.7710376103,144.790860374,144.790860374
 12/01  15:00:00,53.5148568547,7.51441989198,0.0,0.847243905537,34.3821554469,10.7710376103,144.366948798,144.366948798
 12/01  16:00:00,53.5823958364,7.51441989198,0.0,0.914782887266,34.3821554469,10.7710376103,143.993001288,143.993001288
 12/01  17:00:00,60.6590294488,7.51441989198,0.0,1.10308316633,34.3821554469,10.7710376103,153.953391762,153.953391762
 12/01  18:00:00,62.1873435874,7.51441989198,0.0,1.2537306382,34.3821554469,10.7710376103,167.173009122,167.173009122
 12/01  19:00:00,49.6483440873,7.51441989198,0.0,1.37223157715,22.9214369646,9.5742556536,182.915670827,182.915670827
 12/01  20:00:00,49.7359950846,7.51441989198,0.0,1.45988257442,22.9214369646,9.5742556536,196.028713633,196.028713633
 12/01  21:00:00,44.6799762346,7.51441989198,0.0,1.42088517519,19.1011974705,8.3774736969,191.341986238,191.341986238
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.6983932705,0.0780660370265,0.0,0.0506435729984,1.91011974705,2.3935639134,2.07825867335,2.07825867335
 12/01  24:00:00,13.0455876734,0.288758758156,0.0,0.187145254793,1.91011974705,2.3935639134,8.39064017043,8.39064017043
 12/02  01:00:00,12.578347737,0.347930694639,0.0,0.259124360268,1.91011974705,1.79517293505,10.1661375891,10.1661375891
 12/02  02:00:00,12.7339501182,0.46170948716,0.0,0.300947948968,1.91011974705,1.79517293505,13.6850414934,13.6850414934
 12/02  03:00:00,12.7510124246,0.447453586833,0.0,0.332266155646,1.91011974705,1.79517293505,13.2138804088,13.2138804088
 12/02  04:00:00,12.8794107492,0.549198342088,0.0,0.358919724998,1.91011974705,1.79517293505,16.3851292873,16.3851292873
 12/02  05:00:00,12.9931195579,0.639475557381,0.0,0.382351318398,1.91011974705,1.79517293505,19.30196758,19.30196758
 12/02  06:00:00,13.2317995016,0.851552979942,0.0,0.408953839579,1.91011974705,1.79517293505,25.9888793042,25.9888793042
 12/02  07:00:00,21.7993459101,7.51441989198,0.0,2.31363333602,1.91011974705,1.79517293505,288.104310152,288.104310152
 12/02  08:00:00,22.2593647561,7.51441989198,0.0,1.82369283329,3.8202394941,3.5903458701,242.274538791,242.274538791
 12/02  09:00:00,26.4878894917,7.51441989198,0.0,1.52884133394,11.4607184823,5.9839097835,224.716898487,224.716898487
 12/02  10:00:00,41.3768510143,7.51441989198,0.0,1.36673850414,22.9214369646,9.5742556536,202.887851589,202.887851589
 12/02  11:00:00,53.7607293963,7.51441989198,0.0,1.09311644715,34.3821554469,10.7710376103,185.134217808,185.134217808
 12/02  12:00:00,53.5852758515,7.51441989198,0.0,0.917662902364,34.3821554469,10.7710376103,171.957197737,171.957197737
 12/02  13:00:00,53.3764821056,7.51441989198,0.0,0.708869156404,34.3821554469,10.7710376103,163.875232055,163.875232055
 12/02  14:00:00,53.0468951541,7.51441989198,0.0,0.379282204922,34.3821554469,10.7710376103,155.665057543,155.665057543
 12/02  15:00:00,52.9190135724,7.51441989198,0.0,0.251400623188,34.3821554469,10.7710376103,150.567607004,150.567607004
 12/02  16:00:00,53.2210244129,7.51441989198,0.0,0.553411463714,34.3821554469,10.7710376103,157.617750267,157.617750267
 12/02  17:00:00,60.6405665224,7.51441989198,0.0,1.08462023991,34.3821554469,10.7710376103,177.477491328,177.477491328
 12/02  18:00:00,62.3221948302,7.51441989198,0.0,1.38858188107,34.3821554469,10.7710376103,199.627693658,199.627693658
 12/02  19:00:00,44.8647501721,7.51441989198,0.0,1.6056591127,19.1011974705,8.3774736969,228.101117447,228.101117447
 12/02  20:00:00,34.9596613206,7.51441989198,0.0,1.73461316279,11.4607184823,5.9839097835,244.667157976,244.667157976
 12/02  21:00:00,35.058188457,7.51441989198,0.0,1.83314029925,11.4607184823,5.9839097835,256.039957241,256.039957241
 12/02  22:00:00,25.132584908,7.51441989198,0.0,1.94157965182,3.8202394941,3.5903458701,273.318332344,273.318332344
 12/02  23:00:00,12.2698073122,0.218954731008,0.0,0.07955989913,1.91011974705,1.79517293505,6.46257984906,6.46257984906
 12/02  24:00:00,13.120155445,0.766756041804,0.0,0.382106721112,1.91011974705,1.79517293505,23.1263998563,23.1263998563
 12/03  01:00:00,13.6284457519,1.16567487945,0.0,0.49147819039,1.91011974705,1.79517293505,35.7438164039,35.7438164039
 12/03  02:00:00,13.815657079,1.3248065961,0.0,0.519557800806,1.91011974705,1.79517293505,40.7646471742,40.7646471742
 12/03  03:00:00,13.7564541497,1.27252243945,0.0,0.512639028123,1.91011974705,1.79517293505,39.1423791163,39.1423791163
 12/03  04:00:00,13.7219731706,1.2567226186,0.0,0.49395786991,1.91011974705,1.79517293505,38.6801834012,38.6801834012
 12/03  05:00:00,13.6486560313,1.19278440037,0.0,0.484578948855,1.91011974705,1.79517293505,36.6838226577,36.6838226577
 12/03  06:00:00,13.6707462849,1.21699538373,0.0,0.482458219102,1.91011974705,1.79517293505,37.4637205703,37.4637205703
 12/03  07:00:00,13.6385775374,1.18036898591,0.0,0.486915869345,1.91011974705,1.79517293505,36.3201336546,36.3201336546
 12/03  08:00:00,10.9374268836,1.22986503014,0.0,0.49160250469,1.91011974705,1.79517293505,37.892337035,37.892337035
 12/03  09:00:00,17.2489349303,7.51441989198,0.0,2.32392967412,3.8202394941,3.5903458701,296.735667396,296.735667396
 12/03  10:00:00,16.4590839817,7.51441989198,0.0,1.53407872551,3.8202394941,3.5903458701,240.797954157,240.797954157
 12/03  11:00:00,31.2553286001,7.51441989198,0.0,1.27925899152,15.2809579764,7.1806917402,209.327004554,209.327004554
 12/03  12:00:00,31.1894803165,7.51441989198,0.0,1.21341070795,15.2809579764,7.1806917402,192.303120457,192.303120457
 12/03  13:00:00,41.1404798775,7.51441989198,0.0,1.13036736735,22.9214369646,9.5742556536,169.974395195,169.974395195
 12/03  14:00:00,41.1295398965,7.51441989198,0.0,1.11942738627,22.9214369646,9.5742556536,159.184899893,159.184899893
 12/03  15:00:00,41.110128387,7.51441989198,0.0,1.10001587681,22.9214369646,9.5742556536,152.103578646,152.103578646
 12/03  16:00:00,41.062742547,7.51441989198,0.0,1.05263003687,22.9214369646,9.5742556536,144.753565884,144.753565884
 12/03  17:00:00,47.9440719316,7.51441989198,0.0,1.04562608812,22.9214369646,9.5742556536,138.133751754,138.133751754
 12/03  18:00:00,38.8828609053,7.51441989198,0.0,0.64079129674,15.2809579764,7.1806917402,161.996980144,161.996980144
 12/03  19:00:00,28.8760117254,7.51441989198,0.0,0.667985018443,7.6404789882,4.7871278268,166.1440293,166.1440293
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9768381381,0.00428269516381,0.0,0.00126276085584,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,12.0513794399,0.0369466121095,0.0,0.0431401456665,1.91011974705,1.79517293505,0.723365815612,0.723365815612
 12/03  24:00:00,12.0829005739,0.0380113748682,0.0,0.073596516973,1.91011974705,1.79517293505,0.755396399288,0.755396399288
 12/04  01:00:00,12.6936116608,0.0384046302363,0.0,0.0855233701295,1.91011974705,2.3935639134,0.767314400848,0.767314400848
 12/04  02:00:00,12.7193845334,0.0523166092051,0.0,0.0973842637029,1.91011974705,2.3935639134,1.18969640673,1.18969640673
 12/04  03:00:00,12.7568791323,0.075242819373,0.0,0.111952652497,1.91011974705,2.3935639134,1.87363113669,1.87363113669
 12/04  04:00:00,12.7594542175,0.0741389814591,0.0,0.115631575544,1.91011974705,2.3935639134,1.83832761151,1.83832761151
 12/04  05:00:00,12.7648541414,0.0789093302169,0.0,0.116261150711,1.91011974705,2.3935639134,1.98825139281,1.98825139281
 12/04  06:00:00,12.7659134608,0.0822899257459,0.0,0.11393987465,1.91011974705,2.3935639134,2.0817607826,2.0817607826
 12/04  07:00:00,21.7219446888,7.51441989198,0.0,1.63784113633,1.91011974705,2.3935639134,196.138730963,196.138730963
 12/04  08:00:00,26.6724020539,7.51441989198,0.0,1.21970868022,7.6404789882,4.7871278268,151.273684952,151.273684952
 12/04  09:00:00,36.0056848769,7.51441989198,0.0,1.01259381751,19.1011974705,8.3774736969,137.097301156,137.097301156
 12/04  10:00:00,53.2532878514,7.51441989198,0.0,0.585674902184,34.3821554469,10.7710376103,116.351360413,116.351360413
 12/04  11:00:00,53.3749672099,7.51441989198,0.0,0.707354260679,34.3821554469,10.7710376103,116.103297932,116.103297932
 12/04  12:00:00,53.5049658085,7.51441989198,0.0,0.837352859353,34.3821554469,10.7710376103,113.135293909,113.135293909
 12/04  13:00:00,53.5617656416,7.51441989198,0.0,0.894152692381,34.3821554469,10.7710376103,115.456305554,115.456305554
 12/04  14:00:00,53.5907343893,7.51441989198,0.0,0.923121440093,34.3821554469,10.7710376103,117.708586952,117.708586952
 12/04  15:00:00,53.6025193767,7.51441989198,0.0,0.93490642751,34.3821554469,10.7710376103,120.877904636,120.877904636
 12/04  16:00:00,53.5386038137,7.51441989198,0.0,0.870990864527,34.3821554469,10.7710376103,122.716072633,122.716072633
 12/04  17:00:00,60.5565785626,7.51441989198,0.0,1.0006322801,34.3821554469,10.7710376103,131.790305123,131.790305123
 12/04  18:00:00,62.0596925266,7.51441989198,0.0,1.1260795774,34.3821554469,10.7710376103,143.440895216,143.440895216
 12/04  19:00:00,49.4861742419,7.51441989198,0.0,1.21006173176,22.9214369646,9.5742556536,155.178804957,155.178804957
 12/04  20:00:00,49.5857994398,7.51441989198,0.0,1.30968692958,22.9214369646,9.5742556536,169.046567217,169.046567217
 12/04  21:00:00,44.6371374567,7.51441989198,0.0,1.37804639729,19.1011974705,8.3774736969,179.398375455,179.398375455
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.8835534206,0.188263146339,0.0,0.125606613799,1.91011974705,2.3935639134,5.2840856613,5.2840856613
 12/04  24:00:00,13.2464681231,0.39171643616,0.0,0.285068026528,1.91011974705,2.3935639134,11.4881097056,11.4881097056
 12/05  01:00:00,13.3879551506,0.465851811424,0.0,0.352419678772,1.91011974705,2.3935639134,13.7683443634,13.7683443634
 12/05  02:00:00,13.5079599061,0.540925485133,0.0,0.39735076054,1.91011974705,2.3935639134,16.0566650999,16.0566650999
 12/05  03:00:00,13.6482046329,0.647555223614,0.0,0.430965748803,1.91011974705,2.3935639134,19.4875542867,19.4875542867
 12/05  04:00:00,13.9376816697,0.909534159383,0.0,0.458463849821,1.91011974705,2.3935639134,27.7265536773,27.7265536773
 12/05  05:00:00,13.9906490843,0.938278015335,0.0,0.48268740853,1.91011974705,2.3935639134,28.6757629479,28.6757629479
 12/05  06:00:00,14.2743989684,1.18693988076,0.0,0.517775427164,1.91011974705,2.3935639134,36.5166451247,36.5166451247
 12/05  07:00:00,22.6683426689,7.51441989198,0.0,2.58423911646,1.91011974705,2.3935639134,318.858944345,318.858944345
 12/05  08:00:00,27.5882313121,7.51441989198,0.0,2.13553793844,7.6404789882,4.7871278268,278.693645341,278.693645341
 12/05  09:00:00,36.8746781499,7.51441989198,0.0,1.88158709056,19.1011974705,8.3774736969,255.025774246,255.025774246
 12/05  10:00:00,54.0209058091,7.51441989198,0.0,1.35329285991,34.3821554469,10.7710376103,219.615929693,219.615929693
 12/05  11:00:00,53.8563478163,7.51441989198,0.0,1.1887348671,34.3821554469,10.7710376103,205.135960632,205.135960632
 12/05  12:00:00,53.8021809711,7.51441989198,0.0,1.13456802188,34.3821554469,10.7710376103,188.661593384,188.661593384
 12/05  13:00:00,53.7436178579,7.51441989198,0.0,1.07600490875,34.3821554469,10.7710376103,176.348356936,176.348356936
 12/05  14:00:00,53.6227517365,7.51441989198,0.0,0.95513878729,34.3821554469,10.7710376103,166.022319179,166.022319179
 12/05  15:00:00,53.4326433201,7.51441989198,0.0,0.765030370958,34.3821554469,10.7710376103,157.13222123,157.13222123
 12/05  16:00:00,53.4740196905,7.51441989198,0.0,0.806406741322,34.3821554469,10.7710376103,149.592893651,149.592893651
 12/05  17:00:00,60.5757972172,7.51441989198,0.0,1.01985093467,34.3821554469,10.7710376103,149.866479815,149.866479815
 12/05  18:00:00,62.0768973878,7.51441989198,0.0,1.14328443863,34.3821554469,10.7710376103,153.860011915,153.860011915
 12/05  19:00:00,49.4504446868,7.51441989198,0.0,1.17433217666,22.9214369646,9.5742556536,155.598311008,155.598311008
 12/05  20:00:00,49.4876857593,7.51441989198,0.0,1.21157324915,22.9214369646,9.5742556536,160.090336002,160.090336002
 12/05  21:00:00,44.4822623373,7.51441989198,0.0,1.22317127796,19.1011974705,8.3774736969,161.752414532,161.752414532
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5997875574,0.0247185868754,0.0,0.00538531006082,1.91011974705,2.3935639134,0.644528211518,0.644528211518
 12/05  24:00:00,12.7533844547,0.087059746801,0.0,0.0966410474463,1.91011974705,2.3935639134,2.21732490767,2.21732490767
 12/06  01:00:00,12.9486210462,0.215813652392,0.0,0.163123733365,1.91011974705,2.3935639134,6.15113834009,6.15113834009
 12/06  02:00:00,12.9901445252,0.228741639305,0.0,0.191719225458,1.91011974705,2.3935639134,6.58366264101,6.58366264101
 12/06  03:00:00,13.0855222957,0.306564712396,0.0,0.209273922844,1.91011974705,2.3935639134,8.93234956752,8.93234956752
 12/06  04:00:00,13.0724842815,0.276029713801,0.0,0.226770907275,1.91011974705,2.3935639134,8.02458044321,8.02458044321
 12/06  05:00:00,13.1707774742,0.359853901654,0.0,0.241239912124,1.91011974705,2.3935639134,10.5644310573,10.5644310573
 12/06  06:00:00,13.135448432,0.311999308146,0.0,0.253765463367,1.91011974705,2.3935639134,9.13219284791,9.13219284791
 12/06  07:00:00,22.0507220417,7.51441989198,0.0,1.96661848929,1.91011974705,2.3935639134,241.787858962,241.787858962
 12/06  08:00:00,26.9528464798,7.51441989198,0.0,1.50015310614,7.6404789882,4.7871278268,191.536205801,191.536205801
 12/06  09:00:00,36.2627076614,7.51441989198,0.0,1.26961660199,19.1011974705,8.3774736969,168.963164168,168.963164168
 12/06  10:00:00,53.4060458579,7.51441989198,0.0,0.738432908758,34.3821554469,10.7710376103,136.648489661,136.648489661
 12/06  11:00:00,53.0932873417,7.51441989198,0.0,0.425674392557,34.3821554469,10.7710376103,124.120152644,124.120152644
 12/06  12:00:00,53.10625171,7.51441989198,0.0,0.438638760774,34.3821554469,10.7710376103,113.974134029,113.974134029
 12/06  13:00:00,53.3404221881,7.51441989198,0.0,0.672809238973,34.3821554469,10.7710376103,112.970945435,112.970945435
 12/06  14:00:00,53.3718913854,7.51441989198,0.0,0.704278436238,34.3821554469,10.7710376103,110.000259481,110.000259481
 12/06  15:00:00,53.3976283078,7.51441989198,0.0,0.730015358654,34.3821554469,10.7710376103,105.631324937,105.631324937
 12/06  16:00:00,53.2927269227,7.51441989198,0.0,0.625113973496,34.3821554469,10.7710376103,98.8608014496,98.8608014496
 12/06  17:00:00,60.2876105774,7.51441989198,0.0,0.731664294923,34.3821554469,10.7710376103,103.178070095,103.178070095
 12/06  18:00:00,61.7627502885,7.51441989198,0.0,0.829137339278,34.3821554469,10.7710376103,109.634237532,109.634237532
 12/06  19:00:00,49.1455353583,7.51441989198,0.0,0.869422848118,22.9214369646,9.5742556536,114.447624878,114.447624878
 12/06  20:00:00,49.1938552758,7.51441989198,0.0,0.917742765664,22.9214369646,9.5742556536,121.247846649,121.247846649
 12/06  21:00:00,44.1839164888,7.51441989198,0.0,0.924825429472,19.1011974705,8.3774736969,122.537756698,122.537756698
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.571825008,0.00214134758191,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.6266222508,0.0300489102517,0.0,0.0268896800537,1.91011974705,2.3935639134,0.517683762843,0.517683762843
 12/07  03:00:00,12.6861960301,0.0479391533084,0.0,0.0685732162925,1.91011974705,2.3935639134,1.05234792669,1.05234792669
 12/07  04:00:00,12.7231085613,0.0563204151711,0.0,0.0971044856901,1.91011974705,2.3935639134,1.30888608556,1.30888608556
 12/07  05:00:00,12.7905823415,0.103328327289,0.0,0.117570353734,1.91011974705,2.3935639134,2.71384605191,2.71384605191
 12/07  06:00:00,12.8456142974,0.14198105062,0.0,0.133949586294,1.91011974705,2.3935639134,3.93535512904,3.93535512904
 12/07  07:00:00,21.8305309696,7.51441989198,0.0,1.74642741719,1.91011974705,2.3935639134,215.969848082,215.969848082
 12/07  08:00:00,26.7845451988,7.51441989198,0.0,1.3318518252,7.6404789882,4.7871278268,170.722045291,170.722045291
 12/07  09:00:00,36.1448833669,7.51441989198,0.0,1.15179230754,19.1011974705,8.3774736969,150.971920061,150.971920061
 12/07  10:00:00,53.6733447996,7.51441989198,0.0,1.0057318504,34.3821554469,10.7710376103,128.303708924,128.303708924
 12/07  11:00:00,53.6057368039,7.51441989198,0.0,0.938123854714,34.3821554469,10.7710376103,121.472799747,121.472799747
 12/07  12:00:00,53.5223289392,7.51441989198,0.0,0.854715990022,34.3821554469,10.7710376103,111.940972011,111.940972011
 12/07  13:00:00,53.5134642752,7.51441989198,0.0,0.845851326017,34.3821554469,10.7710376103,110.576356494,110.576356494
 12/07  14:00:00,53.4845020629,7.51441989198,0.0,0.816889113745,34.3821554469,10.7710376103,109.106462927,109.106462927
 12/07  15:00:00,53.4920960443,7.51441989198,0.0,0.824483095128,34.3821554469,10.7710376103,107.314938963,107.314938963
 12/07  16:00:00,53.4281522317,7.51441989198,0.0,0.760539282501,34.3821554469,10.7710376103,102.680600611,102.680600611
 12/07  17:00:00,60.3759040038,7.51441989198,0.0,0.819957721264,34.3821554469,10.7710376103,104.644538621,104.644538621
 12/07  18:00:00,61.8239779007,7.51441989198,0.0,0.890364951506,34.3821554469,10.7710376103,111.112609311,111.112609311
 12/07  19:00:00,49.2180443474,7.51441989198,0.0,0.941931837173,22.9214369646,9.5742556536,119.029463672,119.029463672
 12/07  20:00:00,49.2810749195,7.51441989198,0.0,1.0049624093,22.9214369646,9.5742556536,128.83768453,128.83768453
 12/07  21:00:00,44.302264771,7.51441989198,0.0,1.04317371161,19.1011974705,8.3774736969,135.242264188,135.242264188
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.6436046085,0.0430107604949,0.0,0.0309101875656,1.91011974705,2.3935639134,0.967271309059,0.967271309059
 12/08  01:00:00,12.7934374008,0.106360498548,0.0,0.117393241848,1.91011974705,2.3935639134,2.80583335173,2.80583335173
 12/08  02:00:00,12.9381873227,0.198527116732,0.0,0.169976545566,1.91011974705,2.3935639134,5.60656065662,5.60656065662
 12/08  03:00:00,13.0285178942,0.247782054429,0.0,0.21105217931,1.91011974705,2.3935639134,7.15460704582,7.15460704582
 12/08  04:00:00,13.1420569282,0.329762885392,0.0,0.2426103824,1.91011974705,2.3935639134,9.61372730217,9.61372730217
 12/08  05:00:00,13.1769290701,0.337396715304,0.0,0.269848694343,1.91011974705,2.3935639134,9.89933148421,9.89933148421
 12/08  06:00:00,13.2585904877,0.401294596112,0.0,0.287612231108,1.91011974705,2.3935639134,11.7984994611,11.7984994611
 12/08  07:00:00,22.1447882539,7.51441989198,0.0,2.06068470147,1.91011974705,2.3935639134,254.76611548,254.76611548
 12/08  08:00:00,28.4208092637,7.51441989198,0.0,1.59044922341,7.6404789882,4.7871278268,205.839185154,205.839185154
 12/08  09:00:00,36.1946196071,7.51441989198,0.0,1.20152854768,19.1011974705,8.3774736969,179.299777626,179.299777626
 12/08  10:00:00,53.6399588292,7.51441989198,0.0,0.972345880072,34.3821554469,10.7710376103,150.86720252,150.86720252
 12/08  11:00:00,53.4101142927,7.51441989198,0.0,0.742501343526,34.3821554469,10.7710376103,136.781997795,136.781997795
 12/08  12:00:00,53.3764036791,7.51441989198,0.0,0.708790729898,34.3821554469,10.7710376103,123.313323797,123.313323797
 12/08  13:00:00,53.4443885054,7.51441989198,0.0,0.77677555627,34.3821554469,10.7710376103,115.826730186,115.826730186
 12/08  14:00:00,53.4739811785,7.51441989198,0.0,0.806368229339,34.3821554469,10.7710376103,108.75267442,108.75267442
 12/08  15:00:00,53.481724986,7.51441989198,0.0,0.814112036829,34.3821554469,10.7710376103,105.143416898,105.143416898
 12/08  16:00:00,53.4526634943,7.51441989198,0.0,0.785050545096,34.3821554469,10.7710376103,100.689800334,100.689800334
 12/08  17:00:00,60.3703567536,7.51441989198,0.0,0.814410471081,34.3821554469,10.7710376103,102.167208641,102.167208641
 12/08  18:00:00,61.7850091948,7.51441989198,0.0,0.851396245589,34.3821554469,10.7710376103,106.667430459,106.667430459
 12/08  19:00:00,49.1524206962,7.51441989198,0.0,0.876308186038,22.9214369646,9.5742556536,111.316200529,111.316200529
 12/08  20:00:00,49.1929401603,7.51441989198,0.0,0.91682765015,22.9214369646,9.5742556536,117.957995243,117.957995243
 12/08  21:00:00,44.2043617771,7.51441989198,0.0,0.945270717716,19.1011974705,8.3774736969,123.064288426,123.064288426
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,12.0107749785,0.0219666175128,0.0,0.0175156788656,1.91011974705,1.79517293505,0.340973095825,0.340973095825
 12/09  02:00:00,12.0975848525,0.0511617462417,0.0,0.075130424178,1.91011974705,1.79517293505,1.14858399898,1.14858399898
 12/09  03:00:00,12.1778676662,0.0935646090791,0.0,0.11301037504,1.91011974705,1.79517293505,2.42155373481,2.42155373481
 12/09  04:00:00,12.2384508717,0.1263717342,0.0,0.140786455389,1.91011974705,1.79517293505,3.40142830741,3.40142830741
 12/09  05:00:00,12.2999797375,0.166066012211,0.0,0.162621043194,1.91011974705,1.79517293505,4.65417011241,4.65417011241
 12/09  06:00:00,12.3828223148,0.235635122877,0.0,0.175894509871,1.91011974705,1.79517293505,6.78749161332,6.78749161332
 12/09  07:00:00,21.2963488368,7.51441989198,0.0,1.81063626276,1.91011974705,1.79517293505,222.116456778,222.116456778
 12/09  08:00:00,23.2008334329,7.51441989198,0.0,1.38749484334,3.8202394941,3.5903458701,177.732430158,177.732430158
 12/09  09:00:00,26.1708713967,7.51441989198,0.0,1.21182323892,11.4607184823,5.9839097835,159.07564466,159.07564466
 12/09  10:00:00,41.0541964285,7.51441989198,0.0,1.04408391835,22.9214369646,9.5742556536,136.003481352,136.003481352
 12/09  11:00:00,53.603219555,7.51441989198,0.0,0.93560660579,34.3821554469,10.7710376103,120.221246414,120.221246414
 12/09  12:00:00,53.5035745878,7.51441989198,0.0,0.835961638596,34.3821554469,10.7710376103,106.147676418,106.147676418
 12/09  13:00:00,53.457842742,7.51441989198,0.0,0.790229792859,34.3821554469,10.7710376103,100.717336961,100.717336961
 12/09  14:00:00,53.4419670901,7.51441989198,0.0,0.77435414095,34.3821554469,10.7710376103,97.7837031388,97.7837031388
 12/09  15:00:00,53.4207772908,7.51441989198,0.0,0.753164341594,34.3821554469,10.7710376103,95.2951692988,95.2951692988
 12/09  16:00:00,53.2625065134,7.51441989198,0.0,0.594893564192,34.3821554469,10.7710376103,91.5146849582,91.5146849582
 12/09  17:00:00,60.2369292598,7.51441989198,0.0,0.680982977246,34.3821554469,10.7710376103,91.4360438394,91.4360438394
 12/09  18:00:00,61.7096322249,7.51441989198,0.0,0.776019275697,34.3821554469,10.7710376103,96.4107919379,96.4107919379
 12/09  19:00:00,44.1315519257,7.51441989198,0.0,0.872460866274,19.1011974705,8.3774736969,113.481364401,113.481364401
 12/09  20:00:00,34.1546685098,7.51441989198,0.0,0.929620351978,11.4607184823,5.9839097835,122.692081817,122.692081817
 12/09  21:00:00,34.1885303122,7.51441989198,0.0,0.963482154436,11.4607184823,5.9839097835,126.495103415,126.495103415
 12/09  22:00:00,24.2027331773,7.51441989198,0.0,1.01172792116,3.8202394941,3.5903458701,136.319898807,136.319898807
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9734340297,0.00214134758191,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,12.0557400383,0.0391253409132,0.0,0.045322015278,1.91011974705,1.79517293505,0.788015847273,0.788015847273
 12/10  03:00:00,12.1712368242,0.0950726518668,0.0,0.10487149025,1.91011974705,1.79517293505,2.47299594775,2.47299594775
 12/10  04:00:00,12.2491201364,0.131642445471,0.0,0.146185008831,1.91011974705,1.79517293505,3.54733729852,3.54733729852
 12/10  05:00:00,12.3335663377,0.189595721732,0.0,0.172677933909,1.91011974705,1.79517293505,5.37003840577,5.37003840577
 12/10  06:00:00,12.4006081006,0.231489016905,0.0,0.197826401567,1.91011974705,1.79517293505,6.61719500635,6.61719500635
 12/10  07:00:00,12.4763376379,0.283310490875,0.0,0.22173446495,1.91011974705,1.79517293505,8.26086442454,8.26086442454
 12/10  08:00:00,11.1283394364,0.301270362709,0.0,0.233443058213,1.91011974705,1.79517293505,8.74495563657,8.74495563657
 12/10  09:00:00,16.6661575951,7.51441989198,0.0,1.74115233896,3.8202394941,3.5903458701,238.534693379,238.534693379
 12/10  10:00:00,16.2816632529,7.51441989198,0.0,1.35665799677,3.8202394941,3.5903458701,196.557191562,196.557191562
 12/10  11:00:00,31.2160990828,7.51441989198,0.0,1.24002947424,15.2809579764,7.1806917402,177.601093404,177.601093404
 12/10  12:00:00,31.1716680183,7.51441989198,0.0,1.19559840973,15.2809579764,7.1806917402,168.841582981,168.841582981
 12/10  13:00:00,41.0508713161,7.51441989198,0.0,1.04075880589,22.9214369646,9.5742556536,152.009995657,152.009995657
 12/10  14:00:00,41.0229336849,7.51441989198,0.0,1.01282117473,22.9214369646,9.5742556536,147.307977213,147.307977213
 12/10  15:00:00,40.798092542,7.51441989198,0.0,0.78798003185,22.9214369646,9.5742556536,139.812861082,139.812861082
 12/10  16:00:00,40.7387005852,7.51441989198,0.0,0.728588075021,22.9214369646,9.5742556536,137.125154596,137.125154596
 12/10  17:00:00,47.8246587069,7.51441989198,0.0,0.926212863383,22.9214369646,9.5742556536,139.020852681,139.020852681
 12/10  18:00:00,38.8259597969,7.51441989198,0.0,0.58389018832,15.2809579764,7.1806917402,170.212875545,170.212875545
 12/10  19:00:00,28.8676234876,7.51441989198,0.0,0.659596780617,7.6404789882,4.7871278268,181.425542866,181.425542866
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9734340297,0.00214134758191,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,12.1453091647,0.104770367605,0.0,0.0692461150173,1.91011974705,1.79517293505,2.75130899829,2.75130899829
 12/10  23:00:00,12.267813731,0.152334863598,0.0,0.144186185304,1.91011974705,1.79517293505,4.20975480944,4.20975480944
 12/10  24:00:00,12.4230754498,0.264180030225,0.0,0.187602737464,1.91011974705,1.79517293505,7.62645793099,7.62645793099
 12/11  01:00:00,13.0558831739,0.264936959449,0.0,0.221262553956,1.91011974705,2.3935639134,7.67336629144,7.67336629144
 12/11  02:00:00,13.1851324603,0.361881414053,0.0,0.253567385835,1.91011974705,2.3935639134,10.6040869296,10.6040869296
 12/11  03:00:00,13.1867428212,0.341751327624,0.0,0.275307833166,1.91011974705,2.3935639134,10.0283021979,10.0283021979
 12/11  04:00:00,13.2846859373,0.423460866032,0.0,0.291541410838,1.91011974705,2.3935639134,12.4904369246,12.4904369246
