Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/11  05:00:00,13.2700744065,0.388699104664,0.0,0.311691641373,1.91011974705,2.3935639134,11.4760502839,11.4760502839
 12/11  06:00:00,13.373853356,0.475794528683,0.0,0.328375166849,1.91011974705,2.3935639134,14.0971109033,14.0971109033
 12/11  07:00:00,22.2334519433,7.51441989198,0.0,2.1493483909,1.91011974705,2.3935639134,266.596618389,266.596618389
 12/11  08:00:00,28.4983500506,7.51441989198,0.0,1.66799001033,7.6404789882,4.7871278268,218.038140878,218.038140878
 12/11  09:00:00,36.4794798403,7.51441989198,0.0,1.4863887809,19.1011974705,8.3774736969,196.449174667,196.449174667
 12/11  10:00:00,54.0077588405,7.51441989198,0.0,1.34014589137,34.3821554469,10.7710376103,172.759125547,172.759125547
 12/11  11:00:00,53.9124510873,7.51441989198,0.0,1.24483813815,34.3821554469,10.7710376103,165.003453442,165.003453442
 12/11  12:00:00,53.7319555776,7.51441989198,0.0,1.06434262845,34.3821554469,10.7710376103,153.774219949,153.774219949
 12/11  13:00:00,53.68710839,7.51441989198,0.0,1.01949544086,34.3821554469,10.7710376103,148.08202702,148.08202702
 12/11  14:00:00,53.7165584906,7.51441989198,0.0,1.04894554142,34.3821554469,10.7710376103,144.169674026,144.169674026
 12/11  15:00:00,53.694740197,7.51441989198,0.0,1.02712724786,34.3821554469,10.7710376103,139.379158277,139.379158277
 12/11  16:00:00,53.5630758185,7.51441989198,0.0,0.89546286933,34.3821554469,10.7710376103,130.473913949,130.473913949
 12/11  17:00:00,60.5324795883,7.51441989198,0.0,0.97653330579,34.3821554469,10.7710376103,131.2373252,131.2373252
 12/11  18:00:00,61.9920283906,7.51441989198,0.0,1.0584154414,34.3821554469,10.7710376103,136.094302417,136.094302417
 12/11  19:00:00,49.3584704145,7.51441989198,0.0,1.08235790432,22.9214369646,9.5742556536,139.034671541,139.034671541
 12/11  20:00:00,49.3803781114,7.51441989198,0.0,1.10426560127,22.9214369646,9.5742556536,142.396390184,142.396390184
 12/11  21:00:00,44.3564304717,7.51441989198,0.0,1.09733941233,19.1011974705,8.3774736969,142.40944662,142.40944662
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5848526053,0.00642404274572,0.0,0.00874490211485,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.6957409501,0.0536850718312,0.0,0.072372217815,1.91011974705,2.3935639134,1.22857956332,1.22857956332
 12/12  02:00:00,12.7614936514,0.0830311434546,0.0,0.10877884747,1.91011974705,2.3935639134,2.09967680281,2.09967680281
 12/12  03:00:00,12.7750152759,0.0832093299307,0.0,0.122122285482,1.91011974705,2.3935639134,2.11186825221,2.11186825221
 12/12  04:00:00,12.7827306285,0.086472915269,0.0,0.126574052785,1.91011974705,2.3935639134,2.20563938176,2.20563938176
 12/12  05:00:00,12.8260325773,0.108697239905,0.0,0.147651676929,1.91011974705,2.3935639134,2.87785981327,2.87785981327
 12/12  06:00:00,12.954001159,0.203174912684,0.0,0.18114258587,1.91011974705,2.3935639134,5.77291371613,5.77291371613
 12/12  07:00:00,21.9514071227,7.51441989198,0.0,1.8673035703,1.91011974705,2.3935639134,227.131516433,227.131516433
 12/12  08:00:00,28.3246444937,7.51441989198,0.0,1.49428445336,7.6404789882,4.7871278268,187.990710089,187.990710089
 12/12  09:00:00,36.2970492115,7.51441989198,0.0,1.30395815212,19.1011974705,8.3774736969,172.12926884,172.12926884
 12/12  10:00:00,53.4846293753,7.51441989198,0.0,0.817016426121,34.3821554469,10.7710376103,148.121816951,148.121816951
 12/12  11:00:00,53.2840769429,7.51441989198,0.0,0.616463993694,34.3821554469,10.7710376103,142.778485003,142.778485003
 12/12  12:00:00,53.4313663552,7.51441989198,0.0,0.763753406029,34.3821554469,10.7710376103,139.239014541,139.239014541
 12/12  13:00:00,53.6156679154,7.51441989198,0.0,0.948054966191,34.3821554469,10.7710376103,141.585541326,141.585541326
 12/12  14:00:00,53.6688733402,7.51441989198,0.0,1.00126039105,34.3821554469,10.7710376103,141.269202464,141.269202464
 12/12  15:00:00,53.3996688065,7.51441989198,0.0,0.732055857282,34.3821554469,10.7710376103,134.895359945,134.895359945
 12/12  16:00:00,53.3017224185,7.51441989198,0.0,0.634109469315,34.3821554469,10.7710376103,129.14895337,129.14895337
 12/12  17:00:00,60.4601140822,7.51441989198,0.0,0.904167799652,34.3821554469,10.7710376103,135.691759328,135.691759328
 12/12  18:00:00,62.011896984,7.51441989198,0.0,1.07828403484,34.3821554469,10.7710376103,145.03438631,145.03438631
 12/12  19:00:00,49.4408535331,7.51441989198,0.0,1.16474102296,22.9214369646,9.5742556536,153.61203554,153.61203554
 12/12  20:00:00,49.5228366927,7.51441989198,0.0,1.24672418249,22.9214369646,9.5742556536,163.983890509,163.983890509
 12/12  21:00:00,44.5690681296,7.51441989198,0.0,1.30997707018,19.1011974705,8.3774736969,172.634039193,172.634039193
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.7317782067,0.0904997327513,0.0,0.0715948135147,1.91011974705,2.3935639134,2.38698965805,2.38698965805
 12/12  24:00:00,13.1119373172,0.313262829605,0.0,0.228990827159,1.91011974705,2.3935639134,9.1159136304,9.1159136304
 12/13  01:00:00,13.278208535,0.404664802114,0.0,0.303860072452,1.91011974705,2.3935639134,11.8967202549,11.8967202549
 12/13  02:00:00,13.3926562878,0.466991079835,0.0,0.355981547519,1.91011974705,2.3935639134,13.8172873359,13.8172873359
 12/13  03:00:00,13.5135781127,0.545927614649,0.0,0.397966837646,1.91011974705,2.3935639134,16.2238621724,16.2238621724
 12/13  04:00:00,13.7291271392,0.720605520451,0.0,0.438837958266,1.91011974705,2.3935639134,21.8157414859,21.8157414859
 12/13  05:00:00,13.9695274446,0.92825627983,0.0,0.471587504291,1.91011974705,2.3935639134,28.3162092194,28.3162092194
 12/13  06:00:00,14.0291596682,0.965980663006,0.0,0.493495344741,1.91011974705,2.3935639134,29.6059168263,29.6059168263
 12/13  07:00:00,22.5944622528,7.51441989198,0.0,2.51035870038,1.91011974705,2.3935639134,308.728864764,308.728864764
 12/13  08:00:00,28.8981158699,7.51441989198,0.0,2.06775582955,7.6404789882,4.7871278268,266.918685155,266.918685155
 12/13  09:00:00,36.8387274008,7.51441989198,0.0,1.84563634139,19.1011974705,8.3774736969,249.966305071,249.966305071
 12/13  10:00:00,53.8223084089,7.51441989198,0.0,1.15469545977,34.3821554469,10.7710376103,222.046012964,222.046012964
 12/13  11:00:00,53.3847612717,7.51441989198,0.0,0.717148322508,34.3821554469,10.7710376103,211.726218583,211.726218583
 12/13  12:00:00,53.3378096551,7.51441989198,0.0,0.670196705916,34.3821554469,10.7710376103,200.404310012,200.404310012
 12/13  13:00:00,53.1098562585,7.51441989198,0.0,0.442243309362,34.3821554469,10.7710376103,192.444804129,192.444804129
 12/13  14:00:00,52.9446546387,7.51441989198,0.0,0.277041689498,34.3821554469,10.7710376103,185.342614808,185.342614808
 12/13  15:00:00,53.0147475986,7.51441989198,0.0,0.347134649412,34.3821554469,10.7710376103,180.22577652,180.22577652
 12/13  16:00:00,53.353038458,7.51441989198,0.0,0.685425508794,34.3821554469,10.7710376103,179.8762839,179.8762839
 12/13  17:00:00,60.7382802289,7.51441989198,0.0,1.18233394641,34.3821554469,10.7710376103,192.19029609,192.19029609
 12/13  18:00:00,62.3631116362,7.51441989198,0.0,1.42949868702,34.3821554469,10.7710376103,205.905689609,205.905689609
 12/13  19:00:00,49.8217991242,7.51441989198,0.0,1.54568661398,22.9214369646,9.5742556536,215.447265458,215.447265458
 12/13  20:00:00,49.9054965784,7.51441989198,0.0,1.6293840682,22.9214369646,9.5742556536,224.044422231,224.044422231
 12/13  21:00:00,44.9236508625,7.51441989198,0.0,1.66455980317,19.1011974705,8.3774736969,228.723296914,228.723296914
 12/13  22:00:00,20.823832804,0.110958428789,0.0,0.0192675602389,7.6404789882,4.7871278268,3.2789410007,3.2789410007
 12/13  23:00:00,13.3572323692,0.517843103846,0.0,0.26970560491,1.91011974705,2.3935639134,15.3643153416,15.3643153416
 12/13  24:00:00,13.7197135167,0.737448497626,0.0,0.412581358625,1.91011974705,2.3935639134,22.280216829,22.280216829
 12/14  01:00:00,14.2044858909,1.15235017551,0.0,0.482452054896,1.91011974705,2.3935639134,35.3141628367,35.3141628367
 12/14  02:00:00,14.329628661,1.24243618054,0.0,0.517508820038,1.91011974705,2.3935639134,38.269152436,38.269152436
 12/14  03:00:00,14.5982911363,1.4724371156,0.0,0.556170360267,1.91011974705,2.3935639134,45.3788643965,45.3788643965
 12/14  04:00:00,14.8165273988,1.61777007824,0.0,0.629073660097,1.91011974705,2.3935639134,50.1307128108,50.1307128108
 12/14  05:00:00,15.1801701005,1.91826552498,0.0,0.692220915076,1.91011974705,2.3935639134,59.4148459239,59.4148459239
 12/14  06:00:00,15.1680968842,1.87740036935,0.0,0.721012854371,1.91011974705,2.3935639134,58.3830759744,58.3830759744
 12/14  07:00:00,22.9969166117,7.51441989198,0.0,2.91281305922,1.91011974705,2.3935639134,368.17207744,368.17207744
 12/14  08:00:00,29.194605245,7.51441989198,0.0,2.36424520471,7.6404789882,4.7871278268,314.50834089,314.50834089
 12/14  09:00:00,37.0822124155,7.51441989198,0.0,2.08912135609,19.1011974705,8.3774736969,280.295107008,280.295107008
 12/14  10:00:00,54.4369250171,7.51441989198,0.0,1.76931206789,34.3821554469,10.7710376103,247.408498333,247.408498333
 12/14  11:00:00,53.8335411795,7.51441989198,0.0,1.1659282303,34.3821554469,10.7710376103,222.488646615,222.488646615
 12/14  12:00:00,53.8524887134,7.51441989198,0.0,1.18487576427,34.3821554469,10.7710376103,195.791109169,195.791109169
 12/14  13:00:00,53.892248264,7.51441989198,0.0,1.2246353148,34.3821554469,10.7710376103,175.530609853,175.530609853
 12/14  14:00:00,53.7808847109,7.51441989198,0.0,1.11327176177,34.3821554469,10.7710376103,161.117130811,161.117130811
 12/14  15:00:00,53.3589649377,7.51441989198,0.0,0.691351988522,34.3821554469,10.7710376103,149.395612844,149.395612844
 12/14  16:00:00,53.2795865726,7.51441989198,0.0,0.611973623423,34.3821554469,10.7710376103,142.759015696,142.759015696
 12/14  17:00:00,60.5237043098,7.51441989198,0.0,0.967758027302,34.3821554469,10.7710376103,150.465734268,150.465734268
 12/14  18:00:00,62.0937664944,7.51441989198,0.0,1.16015354527,34.3821554469,10.7710376103,158.459833365,158.459833365
 12/14  19:00:00,49.5305676585,7.51441989198,0.0,1.25445514828,22.9214369646,9.5742556536,167.337266053,167.337266053
 12/14  20:00:00,49.6042274482,7.51441989198,0.0,1.32811493805,22.9214369646,9.5742556536,176.943146158,176.943146158
 12/14  21:00:00,44.621442739,7.51441989198,0.0,1.36235167967,19.1011974705,8.3774736969,182.394728905,182.394728905
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.7746649178,0.141704618532,0.0,0.0632766388676,1.91011974705,2.3935639134,4.0118065699,4.0118065699
 12/14  24:00:00,13.0691092279,0.296032452431,0.0,0.203393115039,1.91011974705,2.3935639134,8.58606810002,8.58606810002
 12/15  01:00:00,13.2559791036,0.422819494692,0.0,0.263475948439,1.91011974705,2.3935639134,12.5149399156,12.5149399156
 12/15  02:00:00,13.3008089656,0.419378838486,0.0,0.311746466679,1.91011974705,2.3935639134,12.3567442925,12.3567442925
 12/15  03:00:00,13.4341438524,0.531379181774,0.0,0.333081010171,1.91011974705,2.3935639134,15.8661771231,15.8661771231
 12/15  04:00:00,13.3624932686,0.452537443791,0.0,0.340272164398,1.91011974705,2.3935639134,13.378250111,13.378250111
 12/15  05:00:00,13.4921486761,0.56060535048,0.0,0.361859665149,1.91011974705,2.3935639134,16.7747076063,16.7747076063
 12/15  06:00:00,13.6179623959,0.65950555288,0.0,0.388773182569,1.91011974705,2.3935639134,19.9555976956,19.9555976956
 12/15  07:00:00,22.3311858821,7.51441989198,0.0,2.24708232964,1.91011974705,2.3935639134,278.483165605,278.483165605
 12/15  08:00:00,28.5771488649,7.51441989198,0.0,1.74678882455,7.6404789882,4.7871278268,227.923488912,227.923488912
 12/15  09:00:00,36.5382818217,7.51441989198,0.0,1.54519076232,19.1011974705,8.3774736969,204.012012018,204.012012018
 12/15  10:00:00,53.8873703069,7.51441989198,0.0,1.21975735771,34.3821554469,10.7710376103,173.325856814,173.325856814
 12/15  11:00:00,53.3153705121,7.51441989198,0.0,0.647757562938,34.3821554469,10.7710376103,150.312867237,150.312867237
 12/15  12:00:00,52.7594984173,7.51441989198,0.0,0.0918854680739,34.3821554469,10.7710376103,122.895648749,122.895648749
 12/15  13:00:00,52.7153396077,7.51441989198,0.0,0.0477266585033,34.3821554469,10.7710376103,108.908527009,108.908527009
 12/15  14:00:00,52.7412195485,7.51441989198,0.0,0.073606599278,34.3821554469,10.7710376103,99.7754183312,99.7754183312
 12/15  15:00:00,52.6569426413,7.50371315407,0.0,3.64300018527e-05,34.3821554469,10.7710376103,92.518541791,92.518541791
 12/15  16:00:00,52.7491254749,7.51013719681,0.0,0.0857952208493,34.3821554469,10.7710376103,88.1006356408,88.1006356408
 12/15  17:00:00,60.0514552506,7.51441989198,0.0,0.495508968123,34.3821554469,10.7710376103,95.0379079934,95.0379079934
 12/15  18:00:00,61.6151628354,7.51441989198,0.0,0.681549886258,34.3821554469,10.7710376103,103.736783422,103.736783422
 12/15  19:00:00,49.0391733256,7.51441989198,0.0,0.763060815404,22.9214369646,9.5742556536,109.902602576,109.902602576
 12/15  20:00:00,49.0933775317,7.51441989198,0.0,0.817265021494,22.9214369646,9.5742556536,115.330645213,115.330645213
 12/15  21:00:00,44.0961254145,7.51441989198,0.0,0.837034355098,19.1011974705,8.3774736969,117.684280793,117.684280793
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9799962244,0.00428269516381,0.0,0.00442084712861,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,12.1195822979,0.0787187705245,0.0,0.0695708452461,1.91011974705,1.79517293505,1.97578624499,1.97578624499
 12/16  03:00:00,12.2813858773,0.186512630299,0.0,0.1235805649,1.91011974705,1.79517293505,5.30751590258,5.30751590258
 12/16  04:00:00,12.4436419911,0.288534285637,0.0,0.183815023379,1.91011974705,1.79517293505,8.3989755463,8.3989755463
 12/16  05:00:00,12.5666994703,0.352859024599,0.0,0.242547763646,1.91011974705,1.79517293505,10.367993731,10.367993731
 12/16  06:00:00,12.6425223626,0.406818552444,0.0,0.264411128101,1.91011974705,1.79517293505,12.0074760672,12.0074760672
 12/16  07:00:00,21.5165323682,7.51441989198,0.0,2.03081979408,1.91011974705,1.79517293505,258.020782068,258.020782068
 12/16  08:00:00,23.4179470374,7.51441989198,0.0,1.60460844794,3.8202394941,3.5903458701,211.695343729,211.695343729
 12/16  09:00:00,26.3855883075,7.51441989198,0.0,1.42654014974,11.4607184823,5.9839097835,197.561569325,197.561569325
 12/16  10:00:00,40.9856018037,7.51441989198,0.0,0.975489293479,22.9214369646,9.5742556536,177.534524123,177.534524123
 12/16  11:00:00,53.3018980229,7.51441989198,0.0,0.634285073705,34.3821554469,10.7710376103,162.256041669,162.256041669
 12/16  12:00:00,53.1451082906,7.51441989198,0.0,0.477495341396,34.3821554469,10.7710376103,151.912227287,151.912227287
 12/16  13:00:00,53.0066903392,7.51441989198,0.0,0.339077390024,34.3821554469,10.7710376103,149.729600379,149.729600379
 12/16  14:00:00,53.0429286075,7.51441989198,0.0,0.375315658359,34.3821554469,10.7710376103,148.383522876,148.383522876
 12/16  15:00:00,53.0122340679,7.51441989198,0.0,0.344621118746,34.3821554469,10.7710376103,147.214204081,147.214204081
 12/16  16:00:00,53.2423170269,7.51441989198,0.0,0.574704077769,34.3821554469,10.7710376103,154.211461024,154.211461024
 12/16  17:00:00,60.5814915611,7.51441989198,0.0,1.02554527856,34.3821554469,10.7710376103,167.802931079,167.802931079
 12/16  18:00:00,62.1967166174,7.51441989198,0.0,1.26310366824,34.3821554469,10.7710376103,182.672281148,182.672281148
 12/16  19:00:00,44.6879994622,7.51441989198,0.0,1.4289084028,19.1011974705,8.3774736969,204.552766411,204.552766411
 12/16  20:00:00,34.7648636925,7.51441989198,0.0,1.53981553472,11.4607184823,5.9839097835,219.446889985,219.446889985
 12/16  21:00:00,34.8388475079,7.51441989198,0.0,1.6137993501,11.4607184823,5.9839097835,227.436387187,227.436387187
 12/16  22:00:00,24.8516318982,7.51441989198,0.0,1.66062664204,3.8202394941,3.5903458701,235.441948581,235.441948581
 12/16  23:00:00,12.035695546,0.0592506133655,0.0,0.00515225054407,1.91011974705,1.79517293505,1.70722781935,1.70722781935
 12/16  24:00:00,12.5300547276,0.361662707603,0.0,0.197099337943,1.91011974705,1.79517293505,10.6217704666,10.6217704666
 12/17  01:00:00,12.9917997708,0.652306702022,0.0,0.368200386662,1.91011974705,1.79517293505,19.4596216867,19.4596216867
 12/17  02:00:00,13.5329757154,1.0935531856,0.0,0.468129847705,1.91011974705,1.79517293505,33.6560902219,33.6560902219
 12/17  03:00:00,13.9057201748,1.38875077431,0.0,0.545676718357,1.91011974705,1.79517293505,42.6222599461,42.6222599461
 12/17  04:00:00,14.187140052,1.60732595145,0.0,0.608521418499,1.91011974705,1.79517293505,49.8679149305,49.8679149305
 12/17  05:00:00,14.3814674035,1.74944882851,0.0,0.660725892889,1.91011974705,1.79517293505,53.9900211883,53.9900211883
 12/17  06:00:00,14.5952081233,1.92365762442,0.0,0.700257816753,1.91011974705,1.79517293505,59.9158925248,59.9158925248
 12/17  07:00:00,14.7104569849,1.99527631413,0.0,0.743887988709,1.91011974705,1.79517293505,61.7368512834,61.7368512834
 12/17  08:00:00,13.3921468876,2.05995770918,0.0,0.738563163015,1.91011974705,1.79517293505,64.2785022601,64.2785022601
 12/17  09:00:00,17.7572439754,7.51441989198,0.0,2.8322387192,3.8202394941,3.5903458701,359.33054634,359.33054634
 12/17  10:00:00,17.1429790233,7.51441989198,0.0,2.21797376708,3.8202394941,3.5903458701,305.837683674,305.837683674
 12/17  11:00:00,31.8476582008,7.51441989198,0.0,1.87158859226,15.2809579764,7.1806917402,264.628545778,264.628545778
 12/17  12:00:00,31.6798148052,7.51441989198,0.0,1.70374519663,15.2809579764,7.1806917402,242.585455533,242.585455533
 12/17  13:00:00,41.5849991966,7.51441989198,0.0,1.57488668641,22.9214369646,9.5742556536,217.830521978,217.830521978
 12/17  14:00:00,41.4807175473,7.51441989198,0.0,1.47060503716,22.9214369646,9.5742556536,204.185351921,204.185351921
 12/17  15:00:00,41.4310812314,7.51441989198,0.0,1.42096872119,22.9214369646,9.5742556536,193.090022315,193.090022315
 12/17  16:00:00,41.395725615,7.51441989198,0.0,1.38561310484,22.9214369646,9.5742556536,184.641936821,184.641936821
 12/17  17:00:00,48.2657631813,7.51441989198,0.0,1.36731733776,22.9214369646,9.5742556536,178.649224434,178.649224434
 12/17  18:00:00,39.0734453209,7.51441989198,0.0,0.831375712362,15.2809579764,7.1806917402,206.974799464,206.974799464
 12/17  19:00:00,29.0602154405,7.51441989198,0.0,0.852188733533,7.6404789882,4.7871278268,210.850080405,210.850080405
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,12.1313920313,0.0997775462875,0.0,0.0603218029021,1.91011974705,1.79517293505,2.66779867125,2.66779867125
 12/17  22:00:00,12.371597293,0.23336223379,0.0,0.166942377063,1.91011974705,1.79517293505,6.70644150759,6.70644150759
 12/17  23:00:00,12.4808899715,0.300079411556,0.0,0.209517877833,1.91011974705,1.79517293505,8.74113801355,8.74113801355
 12/17  24:00:00,12.5064592555,0.308410495715,0.0,0.226756077696,1.91011974705,1.79517293505,9.00363803152,9.00363803152
 12/18  01:00:00,13.1069021569,0.309090545575,0.0,0.228127950898,1.91011974705,2.3935639134,9.02526205776,9.02526205776
 12/18  02:00:00,13.1431926328,0.323492918541,0.0,0.250016053763,1.91011974705,2.3935639134,9.46911914225,9.46911914225
 12/18  03:00:00,13.2967380189,0.418461961641,0.0,0.308592396858,1.91011974705,2.3935639134,12.37158175,12.37158175
 12/18  04:00:00,13.4187397599,0.480774156417,0.0,0.368281942991,1.91011974705,2.3935639134,14.2904290263,14.2904290263
 12/18  05:00:00,13.697900706,0.707050068166,0.0,0.421166977378,1.91011974705,2.3935639134,21.4156810443,21.4156810443
 12/18  06:00:00,13.9219549575,0.881812516222,0.0,0.470458780779,1.91011974705,2.3935639134,26.9584541804,26.9584541804
 12/18  07:00:00,22.5480396168,7.51441989198,0.0,2.46393606433,1.91011974705,2.3935639134,300.296123581,300.296123581
 12/18  08:00:00,28.8473638337,7.51441989198,0.0,2.01700379339,7.6404789882,4.7871278268,259.602610061,259.602610061
 12/18  09:00:00,36.7925711976,7.51441989198,0.0,1.79948013822,19.1011974705,8.3774736969,240.183734245,240.183734245
 12/18  10:00:00,53.9099547683,7.51441989198,0.0,1.24234181914,34.3821554469,10.7710376103,212.24853364,212.24853364
 12/18  11:00:00,53.4157075722,7.51441989198,0.0,0.748094622998,34.3821554469,10.7710376103,200.543093994,200.543093994
 12/18  12:00:00,53.0970451728,7.51441989198,0.0,0.429432223621,34.3821554469,10.7710376103,189.795301796,189.795301796
 12/18  13:00:00,52.9893400717,7.51441989198,0.0,0.321727122505,34.3821554469,10.7710376103,185.892838928,185.892838928
 12/18  14:00:00,52.9926882423,7.51441989198,0.0,0.325075293165,34.3821554469,10.7710376103,184.29318298,184.29318298
 12/18  15:00:00,53.1853939341,7.51441989198,0.0,0.517780984878,34.3821554469,10.7710376103,186.343858468,186.343858468
 12/18  16:00:00,53.555749859,7.51441989198,0.0,0.88813690984,34.3821554469,10.7710376103,192.694688478,192.694688478
 12/18  17:00:00,60.8848028506,7.51441989198,0.0,1.32885656814,34.3821554469,10.7710376103,207.412707817,207.412707817
 12/18  18:00:00,62.5317073296,7.51441989198,0.0,1.5980943804,34.3821554469,10.7710376103,224.836585849,224.836585849
 12/18  19:00:00,50.0353245721,7.51441989198,0.0,1.75921206193,22.9214369646,9.5742556536,240.614521285,240.614521285
 12/18  20:00:00,50.1615678329,7.51441989198,0.0,1.88545532276,22.9214369646,9.5742556536,255.502025592,255.502025592
 12/18  21:00:00,45.2445500585,7.51441989198,0.0,1.98545899908,19.1011974705,8.3774736969,266.946455156,266.946455156
 12/18  22:00:00,21.0438235486,0.247745607493,0.0,0.102471126078,7.6404789882,4.7871278268,7.27744956337,7.27744956337
 12/18  23:00:00,13.8664042725,0.860433661684,0.0,0.436286950396,1.91011974705,2.3935639134,26.1035519836,26.1035519836
 12/18  24:00:00,14.4563833059,1.30854207737,0.0,0.578157568067,1.91011974705,2.3935639134,40.0741384573,40.0741384573
 12/19  01:00:00,15.0811838899,1.83311370912,0.0,0.678386520368,1.91011974705,2.3935639134,56.8657753203,56.8657753203
 12/19  02:00:00,15.1862792788,1.85909495375,0.0,0.757500664578,1.91011974705,2.3935639134,57.3712267569,57.3712267569
 12/19  03:00:00,15.727235592,2.33700239531,0.0,0.820549536244,1.91011974705,2.3935639134,72.9378028017,72.9378028017
 12/19  04:00:00,15.6090864895,2.17002675131,0.0,0.869376077788,1.91011974705,2.3935639134,67.1811578748,67.1811578748
 12/19  05:00:00,16.1151838563,2.64129013897,0.0,0.904210056871,1.91011974705,2.3935639134,82.6979951608,82.6979951608
 12/19  06:00:00,15.9754157502,2.45230867026,0.0,0.953423419469,1.91011974705,2.3935639134,76.1067822878,76.1067822878
 12/19  07:00:00,23.1606308242,7.51441989198,0.0,3.07652727174,1.91011974705,2.3935639134,406.003834522,406.003834522
 12/19  08:00:00,31.2751474223,7.51441989198,0.0,3.06712071529,7.6404789882,4.7871278268,390.412667151,390.412667151
 12/19  09:00:00,37.7441107325,7.51441989198,0.0,2.75101967312,19.1011974705,8.3774736969,370.181962717,370.181962717
 12/19  10:00:00,54.6524980326,7.51441989198,0.0,1.98488508345,34.3821554469,10.7710376103,321.454004995,321.454004995
 12/19  11:00:00,54.1613877162,7.51441989198,0.0,1.493774767,34.3821554469,10.7710376103,296.132170192,296.132170192
 12/19  12:00:00,53.9483763753,7.51441989198,0.0,1.2807634261,34.3821554469,10.7710376103,272.650683012,272.650683012
 12/19  13:00:00,54.0937142935,7.51441989198,0.0,1.42610134431,34.3821554469,10.7710376103,257.247431326,257.247431326
 12/19  14:00:00,53.9359448409,7.51441989198,0.0,1.26833189168,34.3821554469,10.7710376103,240.231403407,240.231403407
 12/19  15:00:00,53.8721470881,7.51441989198,0.0,1.20453413894,34.3821554469,10.7710376103,227.0588862,227.0588862
 12/19  16:00:00,53.9667082385,7.51441989198,0.0,1.29909528931,34.3821554469,10.7710376103,216.90561691,216.90561691
 12/19  17:00:00,61.0642358828,7.51441989198,0.0,1.5082896003,34.3821554469,10.7710376103,217.525956148,217.525956148
 12/19  18:00:00,62.5655884083,7.51441989198,0.0,1.63197545916,34.3821554469,10.7710376103,222.293622982,222.293622982
 12/19  19:00:00,49.9606154997,7.51441989198,0.0,1.68450298953,22.9214369646,9.5742556536,227.58018006,227.58018006
 12/19  20:00:00,50.0004680266,7.51441989198,0.0,1.72435551645,22.9214369646,9.5742556536,232.424034514,232.424034514
 12/19  21:00:00,44.9864141165,7.51441989198,0.0,1.72732305716,19.1011974705,8.3774736969,232.539547887,232.539547887
 12/19  22:00:00,20.8220428228,0.0983543192637,0.0,0.0300816884983,7.6404789882,4.7871278268,2.85854749934,2.85854749934
 12/19  23:00:00,13.3141427197,0.472774121248,0.0,0.271684937962,1.91011974705,2.3935639134,13.9900252692,13.9900252692
 12/19  24:00:00,13.5491465712,0.588025095064,0.0,0.391437815731,1.91011974705,2.3935639134,17.5496481211,17.5496481211
 12/20  01:00:00,13.9025699207,0.885445004965,0.0,0.447441255321,1.91011974705,2.3935639134,26.9234684211,26.9234684211
 12/20  02:00:00,13.9744880331,0.92491797612,0.0,0.479886396491,1.91011974705,2.3935639134,28.2264482943,28.2264482943
 12/20  03:00:00,14.1830002578,1.11500264225,0.0,0.498313955083,1.91011974705,2.3935639134,34.240793182,34.240793182
 12/20  04:00:00,14.1133588873,1.03506882498,0.0,0.508606401893,1.91011974705,2.3935639134,31.7342524501,31.7342524501
 12/20  05:00:00,14.2927776818,1.21129251813,0.0,0.511801503213,1.91011974705,2.3935639134,37.2954514171,37.2954514171
 12/20  06:00:00,14.1627851608,1.07320228677,0.0,0.519899213607,1.91011974705,2.3935639134,32.9463980274,32.9463980274
 12/20  07:00:00,22.5581403814,7.51441989198,0.0,2.47403682895,1.91011974705,2.3935639134,305.303752226,305.303752226
 12/20  08:00:00,30.1663948015,7.51441989198,0.0,1.95836809456,7.6404789882,4.7871278268,257.068726035,257.068726035
 12/20  09:00:00,36.691946704,7.51441989198,0.0,1.69885564467,19.1011974705,8.3774736969,227.939576453,227.939576453
 12/20  10:00:00,53.9801194541,7.51441989198,0.0,1.3125065049,34.3821554469,10.7710376103,194.680876428,194.680876428
 12/20  11:00:00,53.9013938626,7.51441989198,0.0,1.23378091346,34.3821554469,10.7710376103,181.833935803,181.833935803
 12/20  12:00:00,53.8542917262,7.51441989198,0.0,1.18667877701,34.3821554469,10.7710376103,167.569537208,167.569537208
 12/20  13:00:00,53.7855939245,7.51441989198,0.0,1.11798097536,34.3821554469,10.7710376103,159.419044104,159.419044104
 12/20  14:00:00,53.3678433402,7.51441989198,0.0,0.700230391073,34.3821554469,10.7710376103,147.520461303,147.520461303
 12/20  15:00:00,53.4340762926,7.51441989198,0.0,0.766463343425,34.3821554469,10.7710376103,142.218317118,142.218317118
 12/20  16:00:00,53.5215401043,7.51441989198,0.0,0.853927155169,34.3821554469,10.7710376103,136.751257265,136.751257265
 12/20  17:00:00,60.5814441809,7.51441989198,0.0,1.02549789838,34.3821554469,10.7710376103,142.417002942,142.417002942
 12/20  18:00:00,62.0969055413,7.51441989198,0.0,1.16329259212,34.3821554469,10.7710376103,153.524328287,153.524328287
 12/20  19:00:00,49.4840574483,7.51441989198,0.0,1.20794493817,22.9214369646,9.5742556536,159.755116075,159.755116075
 12/20  20:00:00,49.5255714998,7.51441989198,0.0,1.24945898966,22.9214369646,9.5742556536,165.888098779,165.888098779
 12/20  21:00:00,44.514031793,7.51441989198,0.0,1.25494073361,19.1011974705,8.3774736969,167.520748209,167.520748209
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.7233033975,0.0985249001497,0.0,0.0550948369386,1.91011974705,2.3935639134,2.75786230861,2.75786230861
 12/20  24:00:00,13.1526002442,0.35393783869,0.0,0.228978745079,1.91011974705,2.3935639134,10.3739549731,10.3739549731
 12/21  01:00:00,13.3004069466,0.42698604047,0.0,0.303737245715,1.91011974705,2.3935639134,12.6209501715,12.6209501715
 12/21  02:00:00,13.3783643516,0.482820190521,0.0,0.325860500667,1.91011974705,2.3935639134,14.3233348839,14.3233348839
 12/21  03:00:00,13.3252290364,0.43679528468,0.0,0.318750091247,1.91011974705,2.3935639134,12.9358390832,12.9358390832
 12/21  04:00:00,13.4120094988,0.494082185083,0.0,0.348243653253,1.91011974705,2.3935639134,14.6770131828,14.6770131828
 12/21  05:00:00,13.6198581859,0.640857169148,0.0,0.409317356253,1.91011974705,2.3935639134,19.3602702854,19.3602702854
 12/21  06:00:00,14.0206023906,0.977543383203,0.0,0.473375346942,1.91011974705,2.3935639134,29.9228329792,29.9228329792
 12/21  07:00:00,22.5906487903,7.51441989198,0.0,2.50654523788,1.91011974705,2.3935639134,309.197826716,309.197826716
 12/21  08:00:00,30.2962834309,7.51441989198,0.0,2.08825672391,7.6404789882,4.7871278268,270.579187085,270.579187085
 12/21  09:00:00,36.9597783625,7.51441989198,0.0,1.96668730314,19.1011974705,8.3774736969,256.792270596,256.792270596
 12/21  10:00:00,54.4868720409,7.51441989198,0.0,1.81925909176,34.3821554469,10.7710376103,237.607945546,237.607945546
 12/21  11:00:00,54.4336910425,7.51441989198,0.0,1.76607809331,34.3821554469,10.7710376103,233.857875804,233.857875804
 12/21  12:00:00,54.3071575167,7.51441989198,0.0,1.63954456756,34.3821554469,10.7710376103,228.520013211,228.520013211
 12/21  13:00:00,53.810952653,7.51441989198,0.0,1.14333970381,34.3821554469,10.7710376103,218.528968402,218.528968402
 12/21  14:00:00,53.7287195128,7.51441989198,0.0,1.06110656361,34.3821554469,10.7710376103,214.387225409,214.387225409
 12/21  15:00:00,53.6451612901,7.51441989198,0.0,0.977548340899,34.3821554469,10.7710376103,213.616233033,213.616233033
 12/21  16:00:00,53.7854214131,7.51441989198,0.0,1.11780846397,34.3821554469,10.7710376103,215.63038562,215.63038562
 12/21  17:00:00,61.0742553085,7.51441989198,0.0,1.51830902603,34.3821554469,10.7710376103,225.993497788,225.993497788
 12/21  18:00:00,62.6692980053,7.51441989198,0.0,1.73568505615,34.3821554469,10.7710376103,234.561637332,234.561637332
 12/21  19:00:00,50.0968235716,7.51441989198,0.0,1.82071106145,22.9214369646,9.5742556536,241.485783862,241.485783862
 12/21  20:00:00,50.1603738559,7.51441989198,0.0,1.88426134576,22.9214369646,9.5742556536,249.501015761,249.501015761
 12/21  21:00:00,45.1631141254,7.51441989198,0.0,1.904023066,19.1011974705,8.3774736969,252.102499795,252.102499795
 12/21  22:00:00,20.9450849538,0.16640539207,0.0,0.085072746713,7.6404789882,4.7871278268,4.84895269774,4.84895269774
 12/21  23:00:00,13.5873360702,0.628017950241,0.0,0.389634459515,1.91011974705,2.3935639134,18.7256296453,18.7256296453
 12/21  24:00:00,14.0226023384,0.93604609427,0.0,0.516872583658,1.91011974705,2.3935639134,28.4855448772,28.4855448772
 12/22  01:00:00,14.5577837126,1.40303574818,0.0,0.585064303944,1.91011974705,2.3935639134,43.2032770776,43.2032770776
 12/22  02:00:00,14.5709088897,1.35763613328,0.0,0.643589095933,1.91011974705,2.3935639134,41.7575726705,41.7575726705
 12/22  03:00:00,15.0637468197,1.80192002033,0.0,0.692143138911,1.91011974705,2.3935639134,55.7997742718,55.7997742718
 12/22  04:00:00,14.9451807228,1.63233593971,0.0,0.743161122666,1.91011974705,2.3935639134,50.4239363158,50.4239363158
 12/22  05:00:00,15.5004512098,2.13472851132,0.0,0.796039038067,1.91011974705,2.3935639134,66.3440931468,66.3440931468
 12/22  06:00:00,15.3192321584,1.90244851429,0.0,0.847099983684,1.91011974705,2.3935639134,58.9504833447,58.9504833447
 12/22  07:00:00,23.1509178084,7.51441989198,0.0,3.06681425597,1.91011974705,2.3935639134,391.802688932,391.802688932
 12/22  08:00:00,30.9915681378,7.51441989198,0.0,2.78354143083,7.6404789882,4.7871278268,356.371131334,356.371131334
 12/22  09:00:00,37.5414809492,7.51441989198,0.0,2.54838988979,19.1011974705,8.3774736969,333.580421988,333.580421988
 12/22  10:00:00,54.8129312216,7.51441989198,0.0,2.14531827242,34.3821554469,10.7710376103,304.572608632,304.572608632
 12/22  11:00:00,54.4800927917,7.51441989198,0.0,1.81247984248,34.3821554469,10.7710376103,289.31743438,289.31743438
 12/22  12:00:00,54.4184462249,7.51441989198,0.0,1.75083327577,34.3821554469,10.7710376103,272.159428093,272.159428093
 12/22  13:00:00,54.1986219848,7.51441989198,0.0,1.53100903561,34.3821554469,10.7710376103,257.98795213,257.98795213
 12/22  14:00:00,53.8078063704,7.51441989198,0.0,1.14019342126,34.3821554469,10.7710376103,241.485094383,241.485094383
 12/22  15:00:00,53.5989232792,7.51441989198,0.0,0.931310330025,34.3821554469,10.7710376103,229.925306669,229.925306669
 12/22  16:00:00,53.8178854899,7.51441989198,0.0,1.15027254076,34.3821554469,10.7710376103,229.307398792,229.307398792
 12/22  17:00:00,61.1687693992,7.51441989198,0.0,1.61282311666,34.3821554469,10.7710376103,241.461299479,241.461299479
 12/22  18:00:00,62.8334733083,7.51441989198,0.0,1.8998603591,34.3821554469,10.7710376103,258.242755742,258.242755742
 12/22  19:00:00,50.2909213724,7.51441989198,0.0,2.01480886223,22.9214369646,9.5742556536,268.078797514,268.078797514
 12/22  20:00:00,50.342219805,7.51441989198,0.0,2.06610729478,22.9214369646,9.5742556536,273.092067237,273.092067237
 12/22  21:00:00,45.3589502757,7.51441989198,0.0,2.09985921633,19.1011974705,8.3774736969,277.984091045,277.984091045
 12/22  22:00:00,21.1795876358,0.330436400549,0.0,0.155544420268,7.6404789882,4.7871278268,9.78871818648,9.78871818648
 12/22  23:00:00,14.214991387,1.13208818236,0.0,0.5132195442,1.91011974705,2.3935639134,34.5514802446,34.5514802446
 12/22  24:00:00,14.8116774575,1.58243245399,0.0,0.65956134304,1.91011974705,2.3935639134,48.8581186324,48.8581186324
 12/23  01:00:00,14.7263381387,1.99656507209,0.0,0.758480384508,1.91011974705,1.79517293505,61.8365324997,61.8365324997
 12/23  02:00:00,14.8580212262,2.06377731581,0.0,0.822951228278,1.91011974705,1.79517293505,64.1509905278,64.1509905278
 12/23  03:00:00,15.2297867494,2.37981584914,0.0,0.878678218161,1.91011974705,1.79517293505,73.9926233638,73.9926233638
 12/23  04:00:00,15.2735843851,2.37455874932,0.0,0.927732953694,1.91011974705,1.79517293505,74.0676509589,74.0676509589
 12/23  05:00:00,15.6176593414,2.67481313481,0.0,0.971553524455,1.91011974705,1.79517293505,83.3639438138,83.3639438138
 12/23  06:00:00,15.5460545055,2.5747032212,0.0,1.00005860217,1.91011974705,1.79517293505,80.4761419402,80.4761419402
 12/23  07:00:00,22.5622398458,7.51441989198,0.0,3.07652727174,1.91011974705,1.79517293505,405.695519371,405.695519371
 12/23  08:00:00,26.2493456451,7.51441989198,0.0,3.0583403889,3.8202394941,3.5903458701,390.265550573,390.265550573
 12/23  09:00:00,27.7427853075,7.51441989198,0.0,2.7837371497,11.4607184823,5.9839097835,369.864757758,369.864757758
 12/23  10:00:00,42.1476133632,7.51441989198,0.0,2.137500853,22.9214369646,9.5742556536,331.105868445,331.105868445
 12/23  11:00:00,54.4397614529,7.51441989198,0.0,1.77214850372,34.3821554469,10.7710376103,304.38592283,304.38592283
 12/23  12:00:00,54.3694365623,7.51441989198,0.0,1.70182361316,34.3821554469,10.7710376103,286.276794391,286.276794391
 12/23  13:00:00,53.956941922,7.51441989198,0.0,1.28932897285,34.3821554469,10.7710376103,269.898445815,269.898445815
 12/23  14:00:00,53.9251233418,7.51441989198,0.0,1.25751039266,34.3821554469,10.7710376103,258.619812477,258.619812477
 12/23  15:00:00,53.8323699986,7.51441989198,0.0,1.16475704944,34.3821554469,10.7710376103,248.668754193,248.668754193
 12/23  16:00:00,53.9689077291,7.51441989198,0.0,1.30129477995,34.3821554469,10.7710376103,247.33366157,247.33366157
 12/23  17:00:00,61.3128573554,7.51441989198,0.0,1.75691107287,34.3821554469,10.7710376103,260.95367114,260.95367114
 12/23  18:00:00,62.9343651553,7.51441989198,0.0,2.00075220611,34.3821554469,10.7710376103,272.119000727,272.119000727
 12/23  19:00:00,45.4078853555,7.51441989198,0.0,2.14879429614,19.1011974705,8.3774736969,292.125916862,292.125916862
 12/23  20:00:00,35.5103483198,7.51441989198,0.0,2.28530016203,11.4607184823,5.9839097835,310.334853036,310.334853036
 12/23  21:00:00,35.5399653512,7.51441989198,0.0,2.31491719339,11.4607184823,5.9839097835,312.026061955,312.026061955
 12/23  22:00:00,25.5412747653,7.51441989198,0.0,2.35026950917,3.8202394941,3.5903458701,320.375960601,320.375960601
 12/23  23:00:00,12.8489205284,0.611516860289,0.0,0.266110986044,1.91011974705,1.79517293505,18.465477895,18.465477895
 12/23  24:00:00,14.4059981777,1.80966186045,0.0,0.625043635166,1.91011974705,1.79517293505,55.7799084237,55.7799084237
 12/24  01:00:00,14.7200008877,1.97653224406,0.0,0.772175961512,1.91011974705,1.79517293505,61.4819371976,61.4819371976
 12/24  02:00:00,15.3452562312,2.51637296801,0.0,0.857590581068,1.91011974705,1.79517293505,78.1531364124,78.1531364124
 12/24  03:00:00,15.230161116,2.34199266632,0.0,0.916875767537,1.91011974705,1.79517293505,73.1945239424,73.1945239424
 12/24  04:00:00,15.814792743,2.87285018847,0.0,0.970649872419,1.91011974705,1.79517293505,89.4813502035,89.4813502035
 12/24  05:00:00,15.5870485634,2.60337701662,0.0,1.01237886472,1.91011974705,1.79517293505,81.6154972651,81.6154972651
 12/24  06:00:00,16.2048056076,3.16740196528,0.0,1.06611096021,1.91011974705,1.79517293505,98.82426827,98.82426827
 12/24  07:00:00,15.9549271346,2.86702150829,0.0,1.11661294417,1.91011974705,1.79517293505,90.1448182257,90.1448182257
 12/24  08:00:00,16.5968853303,3.46175306765,0.0,1.16383958052,1.91011974705,1.79517293505,108.217905362,108.217905362
 12/24  09:00:00,18.0015325279,7.51441989198,0.0,3.07652727174,3.8202394941,3.5903458701,410.044862242,410.044862242
 12/24  10:00:00,17.4999758863,7.51441989198,0.0,2.57497063014,3.8202394941,3.5903458701,390.116412537,390.116412537
 12/24  11:00:00,31.6142509945,7.51441989198,0.0,1.63818138596,15.2809579764,7.1806917402,355.419778535,355.419778535
 12/24  12:00:00,31.0841886246,7.51441989198,0.0,1.10811901599,15.2809579764,7.1806917402,317.675131079,317.675131079
 12/24  13:00:00,40.8674787172,7.51441989198,0.0,0.857366207072,22.9214369646,9.5742556536,282.379911289,282.379911289
 12/24  14:00:00,40.7896940399,7.51441989198,0.0,0.779581529696,22.9214369646,9.5742556536,260.512574266,260.512574266
 12/24  15:00:00,40.7801553453,7.51441989198,0.0,0.770042835169,22.9214369646,9.5742556536,247.235146429,247.235146429
 12/24  16:00:00,41.0880758729,7.51441989198,0.0,1.07796336269,22.9214369646,9.5742556536,249.46595975,249.46595975
 12/24  17:00:00,48.5136906432,7.51441989198,0.0,1.61524479964,22.9214369646,9.5742556536,263.727814073,263.727814073
 12/24  18:00:00,39.227345188,7.51441989198,0.0,0.985275579399,15.2809579764,7.1806917402,315.493248061,315.493248061
 12/24  19:00:00,29.2886086858,7.51441989198,0.0,1.08058197883,7.6404789882,4.7871278268,317.913381857,317.913381857
 12/24  20:00:00,12.3134269564,0.251013370361,0.0,0.0911209039434,1.91011974705,1.79517293505,7.39210870786,7.39210870786
 12/24  21:00:00,13.3514593819,1.00089725685,0.0,0.379269442919,1.91011974705,1.79517293505,30.4900689706,30.4900689706
 12/24  22:00:00,13.6772466006,1.20468465253,0.0,0.501269265958,1.91011974705,1.79517293505,37.0603044158,37.0603044158
 12/24  23:00:00,14.3077503988,1.75624211108,0.0,0.580215605637,1.91011974705,1.79517293505,54.3045018614,54.3045018614
 12/24  24:00:00,14.2777542634,1.65085025226,0.0,0.655611329083,1.91011974705,1.79517293505,51.1646164026,51.1646164026
 12/25  01:00:00,14.8146550952,2.1420918111,0.0,0.701270601956,1.91011974705,1.79517293505,66.5036450185,66.5036450185
 12/25  02:00:00,14.5053505366,1.81199174416,0.0,0.722066110301,1.91011974705,1.79517293505,56.2745654652,56.2745654652
 12/25  03:00:00,14.9256680085,2.22431805476,0.0,0.7300572716,1.91011974705,1.79517293505,69.0967614987,69.0967614987
 12/25  04:00:00,14.5463006006,1.84683292122,0.0,0.728174997311,1.91011974705,1.79517293505,57.3930199487,57.3930199487
 12/25  05:00:00,14.9360657519,2.23001842694,0.0,0.73475464284,1.91011974705,1.79517293505,69.2813345466,69.2813345466
 12/25  06:00:00,14.5396485947,1.83657329899,0.0,0.731782613608,1.91011974705,1.79517293505,57.0815736787,57.0815736787
 12/25  07:00:00,14.8874852392,2.18827988678,0.0,0.72791267033,1.91011974705,1.79517293505,67.9767315085,67.9767315085
 12/25  08:00:00,14.5223747965,1.8214716554,0.0,0.729610459007,1.91011974705,1.79517293505,56.6168804279,56.6168804279
 12/25  09:00:00,17.7381648367,7.51441989198,0.0,2.81315958047,3.8202394941,3.5903458701,351.191666309,351.191666309
 12/25  10:00:00,17.0916127583,7.51441989198,0.0,2.16660750213,3.8202394941,3.5903458701,305.344006447,305.344006447
 12/25  11:00:00,31.5152066191,7.51441989198,0.0,1.53913701054,15.2809579764,7.1806917402,267.860669398,267.860669398
 12/25  12:00:00,31.2945047872,7.51441989198,0.0,1.31843517858,15.2809579764,7.1806917402,249.212852213,249.212852213
 12/25  13:00:00,41.0084295704,7.51441989198,0.0,0.998317060267,22.9214369646,9.5742556536,222.036547969,222.036547969
 12/25  14:00:00,40.7878041882,7.51441989198,0.0,0.777691677984,22.9214369646,9.5742556536,208.911412003,208.911412003
 12/25  15:00:00,40.6498480558,7.51441989198,0.0,0.639735545613,22.9214369646,9.5742556536,201.143997931,201.143997931
 12/25  16:00:00,40.8492708138,7.51441989198,0.0,0.839158303575,22.9214369646,9.5742556536,202.352518041,202.352518041
 12/25  17:00:00,48.20703616,7.51441989198,0.0,1.3085903165,22.9214369646,9.5742556536,213.322378917,213.322378917
 12/25  18:00:00,39.0974451403,7.51441989198,0.0,0.855375531704,15.2809579764,7.1806917402,266.848674529,266.848674529
 12/25  19:00:00,29.1954178896,7.51441989198,0.0,0.987391182646,7.6404789882,4.7871278268,285.629851318,285.629851318
 12/25  20:00:00,12.2485042493,0.222072706081,0.0,0.0551388610775,1.91011974705,1.79517293505,6.55843757867,6.55843757867
 12/25  21:00:00,12.9174885126,0.615031315857,0.0,0.331164514617,1.91011974705,1.79517293505,18.3869066415,18.3869066415
 12/25  22:00:00,13.5264618691,1.10845741206,0.0,0.446711774931,1.91011974705,1.79517293505,33.9615270557,33.9615270557
 12/25  23:00:00,13.8045654389,1.32930908236,0.0,0.503963674481,1.91011974705,1.79517293505,40.9814397605,40.9814397605
 12/25  24:00:00,13.9555737397,1.43119705129,0.0,0.553084006317,1.91011974705,1.79517293505,44.1027769738,44.1027769738
 12/26  01:00:00,14.7642499189,1.60014555367,0.0,0.594420704799,1.91011974705,2.3935639134,49.5509974827,49.5509974827
 12/26  02:00:00,14.8582984834,1.65669783767,0.0,0.63191698529,1.91011974705,2.3935639134,51.2369901237,51.2369901237
 12/26  03:00:00,15.0601874248,1.82142886728,0.0,0.669074897103,1.91011974705,2.3935639134,56.5497819289,56.5497819289
 12/26  04:00:00,15.1510115829,1.87099991894,0.0,0.71032800356,1.91011974705,2.3935639134,57.9852958275,57.9852958275
 12/26  05:00:00,15.3472431966,2.0347973905,0.0,0.742762145686,1.91011974705,2.3935639134,63.2837325829,63.2837325829
 12/26  06:00:00,15.4187640151,2.06720599834,0.0,0.781874356294,1.91011974705,2.3935639134,64.1805611538,64.1805611538
 12/26  07:00:00,23.1029781376,7.51441989198,0.0,3.0188745852,1.91011974705,2.3935639134,381.277259133,381.277259133
 12/26  08:00:00,30.8779442841,7.51441989198,0.0,2.66991757711,7.6404789882,4.7871278268,350.658812101,350.658812101
 12/26  09:00:00,37.4288171746,7.51441989198,0.0,2.43572611526,19.1011974705,8.3774736969,328.196675601,328.196675601
 12/26  10:00:00,54.5143933254,7.51441989198,0.0,1.84678037623,34.3821554469,10.7710376103,288.08787623,288.08787623
 12/26  11:00:00,53.8246246875,7.51441989198,0.0,1.1570117383,34.3821554469,10.7710376103,257.465534406,257.465534406
 12/26  12:00:00,53.3551567755,7.51441989198,0.0,0.687543826336,34.3821554469,10.7710376103,227.201202896,227.201202896
 12/26  13:00:00,53.219370664,7.51441989198,0.0,0.551757714814,34.3821554469,10.7710376103,206.783685312,206.783685312
 12/26  14:00:00,53.2543989816,7.51441989198,0.0,0.586786032459,34.3821554469,10.7710376103,193.044366489,193.044366489
 12/26  15:00:00,53.1914096062,7.51441989198,0.0,0.523796657031,34.3821554469,10.7710376103,181.210924294,181.210924294
 12/26  16:00:00,53.3128964317,7.51441989198,0.0,0.645283482543,34.3821554469,10.7710376103,173.604993166,173.604993166
 12/26  17:00:00,60.7534396696,7.51441989198,0.0,1.19749338711,34.3821554469,10.7710376103,197.241838781,197.241838781
 12/26  18:00:00,62.478325749,7.51441989198,0.0,1.5447127998,34.3821554469,10.7710376103,222.542598755,222.542598755
 12/26  19:00:00,49.9739191013,7.51441989198,0.0,1.69780659113,22.9214369646,9.5742556536,236.813935838,236.813935838
 12/26  20:00:00,50.069311911,7.51441989198,0.0,1.79319940086,22.9214369646,9.5742556536,247.971398246,247.971398246
 12/26  21:00:00,45.0905093355,7.51441989198,0.0,1.8314182761,19.1011974705,8.3774736969,253.069173149,253.069173149
 12/26  22:00:00,20.9007658935,0.166589150197,0.0,0.0405699283431,7.6404789882,4.7871278268,4.91420784105,4.91420784105
 12/26  23:00:00,13.454254086,0.556263539796,0.0,0.328306885748,1.91011974705,2.3935639134,16.5167461098,16.5167461098
 12/26  24:00:00,14.0554634231,1.0517531401,0.0,0.434026622525,1.91011974705,2.3935639134,32.2197355493,32.2197355493
 12/27  01:00:00,14.163047018,1.12685925511,0.0,0.466504102433,1.91011974705,2.3935639134,34.5670992905,34.5670992905
 12/27  02:00:00,14.2792310633,1.23541896609,0.0,0.474128436804,1.91011974705,2.3935639134,38.0652375531,38.0652375531
 12/27  03:00:00,14.2650923973,1.21771277483,0.0,0.477695961993,1.91011974705,2.3935639134,37.4356245294,37.4356245294
 12/27  04:00:00,14.388678195,1.32719387552,0.0,0.491800659078,1.91011974705,2.3935639134,40.9483425102,40.9483425102
 12/27  05:00:00,14.3819140531,1.30454801875,0.0,0.507682373944,1.91011974705,2.3935639134,40.1878545406,40.1878545406
 12/27  06:00:00,14.4814943236,1.39299468465,0.0,0.518815978535,1.91011974705,2.3935639134,43.0452621238,43.0452621238
 12/27  07:00:00,22.5853886167,7.51441989198,0.0,2.50128506423,1.91011974705,2.3935639134,313.102649414,313.102649414
 12/27  08:00:00,30.1763382596,7.51441989198,0.0,1.96831155259,7.6404789882,4.7871278268,262.398238339,262.398238339
 12/27  09:00:00,36.7504552004,7.51441989198,0.0,1.75736414106,19.1011974705,8.3774736969,235.469560302,235.469560302
 12/27  10:00:00,54.2261513679,7.51441989198,0.0,1.55853841872,34.3821554469,10.7710376103,204.990183957,204.990183957
 12/27  11:00:00,54.0848585379,7.51441989198,0.0,1.41724558869,34.3821554469,10.7710376103,191.395930773,191.395930773
 12/27  12:00:00,53.9608803608,7.51441989198,0.0,1.29326741158,34.3821554469,10.7710376103,177.091451441,177.091451441
 12/27  13:00:00,53.9514886865,7.51441989198,0.0,1.28387573736,34.3821554469,10.7710376103,171.38358652,171.38358652
 12/27  14:00:00,53.9069758117,7.51441989198,0.0,1.23936286252,34.3821554469,10.7710376103,167.287455472,167.287455472
 12/27  15:00:00,53.7385379189,7.51441989198,0.0,1.07092496973,34.3821554469,10.7710376103,161.966023701,161.966023701
 12/27  16:00:00,53.6436853349,7.51441989198,0.0,0.97607238573,34.3821554469,10.7710376103,155.442315393,155.442315393
 12/27  17:00:00,60.6799104429,7.51441989198,0.0,1.12396416039,34.3821554469,10.7710376103,157.515240468,157.515240468
 12/27  18:00:00,62.1648745649,7.51441989198,0.0,1.23126161572,34.3821554469,10.7710376103,162.18602315,162.18602315
 12/27  19:00:00,49.5519345459,7.51441989198,0.0,1.27582203577,22.9214369646,9.5742556536,167.117549941,167.117549941
 12/27  20:00:00,49.5883954713,7.51441989198,0.0,1.3122829611,22.9214369646,9.5742556536,171.975272884,171.975272884
 12/27  21:00:00,44.5783191859,7.51441989198,0.0,1.31922812648,19.1011974705,8.3774736969,173.820620671,173.820620671
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.6859360406,0.072646910542,0.0,0.0436054696094,1.91011974705,2.3935639134,1.91658557302,1.91658557302
 12/27  24:00:00,13.0562087834,0.304925934,0.0,0.181599188952,1.91011974705,2.3935639134,8.89600975983,8.89600975983
