Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/28  01:00:00,13.1593557594,0.339231343098,0.0,0.250440755858,1.91011974705,2.3935639134,9.9178845272,9.9178845272
 12/28  02:00:00,13.3105213458,0.450571775387,0.0,0.290265909951,1.91011974705,2.3935639134,13.3657983125,13.3657983125
 12/28  03:00:00,13.3191759877,0.430111121903,0.0,0.319381205361,1.91011974705,2.3935639134,12.7028364969,12.7028364969
 12/28  04:00:00,13.4446844538,0.530978957087,0.0,0.344021836299,1.91011974705,2.3935639134,15.8475200854,15.8475200854
 12/28  05:00:00,13.4204203225,0.48589485884,0.0,0.364841803193,1.91011974705,2.3935639134,14.4172361159,14.4172361159
 12/28  06:00:00,13.6198827294,0.665825845977,0.0,0.384373222972,1.91011974705,2.3935639134,20.1323015416,20.1323015416
 12/28  07:00:00,22.3275030111,7.51441989198,0.0,2.24339945867,1.91011974705,2.3935639134,277.350773293,277.350773293
 12/28  08:00:00,29.949681692,7.51441989198,0.0,1.74165498507,7.6404789882,4.7871278268,227.0595001,227.0595001
 12/28  09:00:00,36.5510883146,7.51441989198,0.0,1.55799725518,19.1011974705,8.3774736969,204.896584333,204.896584333
 12/28  10:00:00,54.0562516113,7.51441989198,0.0,1.38863866209,34.3821554469,10.7710376103,178.649476092,178.649476092
 12/28  11:00:00,53.9573800503,7.51441989198,0.0,1.28976710117,34.3821554469,10.7710376103,167.771242394,167.771242394
 12/28  12:00:00,53.8715098296,7.51441989198,0.0,1.20389688042,34.3821554469,10.7710376103,154.684877025,154.684877025
 12/28  13:00:00,53.8249400684,7.51441989198,0.0,1.15732711922,34.3821554469,10.7710376103,147.684664425,147.684664425
 12/28  14:00:00,53.7944959633,7.51441989198,0.0,1.1268830141,34.3821554469,10.7710376103,143.334121323,143.334121323
 12/28  15:00:00,53.7919453297,7.51441989198,0.0,1.12433238052,34.3821554469,10.7710376103,140.911948579,140.911948579
 12/28  16:00:00,53.779727771,7.51441989198,0.0,1.11211482186,34.3821554469,10.7710376103,136.384937169,136.384937169
 12/28  17:00:00,59.2998444004,7.51441989198,0.0,1.12156478459,34.3821554469,10.7710376103,137.296274213,137.296274213
 12/28  18:00:00,62.0858717411,7.51441989198,0.0,1.15225879189,34.3821554469,10.7710376103,142.982104163,142.982104163
 12/28  19:00:00,49.4557797713,7.51441989198,0.0,1.17966726108,22.9214369646,9.5742556536,148.737271079,148.737271079
 12/28  20:00:00,49.4951085135,7.51441989198,0.0,1.21899600327,22.9214369646,9.5742556536,155.166727466,155.166727466
 12/28  21:00:00,44.4938984919,7.51441989198,0.0,1.23480743255,19.1011974705,8.3774736969,158.112384487,158.112384487
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.6118850374,0.0284737529455,0.0,0.013727623975,1.91011974705,2.3935639134,0.726015175538,0.726015175538
 12/28  24:00:00,12.8069502877,0.112889161092,0.0,0.124377466109,1.91011974705,2.3935639134,2.98959948479,2.98959948479
 12/29  01:00:00,13.0234500444,0.261653383456,0.0,0.192113000454,1.91011974705,2.3935639134,7.5633347729,7.5633347729
 12/29  02:00:00,13.0754609297,0.271644760173,0.0,0.234132509111,1.91011974705,2.3935639134,7.86390406623,7.86390406623
 12/29  03:00:00,13.2285684703,0.39346147495,0.0,0.265423334878,1.91011974705,2.3935639134,11.593925832,11.593925832
 12/29  04:00:00,13.1985844297,0.342181374825,0.0,0.286719394398,1.91011974705,2.3935639134,10.0268496148,10.0268496148
 12/29  05:00:00,13.3538984463,0.471828098376,0.0,0.312386687503,1.91011974705,2.3935639134,13.9999160807,13.9999160807
 12/29  06:00:00,13.3044931341,0.400458764919,0.0,0.33435070876,1.91011974705,2.3935639134,11.816830076,11.816830076
 12/29  07:00:00,22.2549258813,7.51441989198,0.0,2.17082232884,1.91011974705,2.3935639134,266.070718131,266.070718131
 12/29  08:00:00,29.9098492256,7.51441989198,0.0,1.70182251859,7.6404789882,4.7871278268,218.16038571,218.16038571
 12/29  09:00:00,36.5144515532,7.51441989198,0.0,1.5213604938,19.1011974705,8.3774736969,196.862567706,196.862567706
 12/29  10:00:00,54.0350868127,7.51441989198,0.0,1.36747386356,34.3821554469,10.7710376103,173.236132663,173.236132663
 12/29  11:00:00,53.9355687435,7.51441989198,0.0,1.26795579432,34.3821554469,10.7710376103,165.610141082,165.610141082
 12/29  12:00:00,53.7436456615,7.51441989198,0.0,1.07603271233,34.3821554469,10.7710376103,154.447111499,154.447111499
 12/29  13:00:00,53.7350515963,7.51441989198,0.0,1.06743864709,34.3821554469,10.7710376103,149.394030983,149.394030983
 12/29  14:00:00,53.7423202085,7.51441989198,0.0,1.07470725929,34.3821554469,10.7710376103,143.604436457,143.604436457
 12/29  15:00:00,53.5853683775,7.51441989198,0.0,0.917755428317,34.3821554469,10.7710376103,136.343316044,136.343316044
 12/29  16:00:00,53.4704914548,7.51441989198,0.0,0.802878505607,34.3821554469,10.7710376103,130.796817686,130.796817686
 12/29  17:00:00,59.1329487239,7.51441989198,0.0,0.954669108039,34.3821554469,10.7710376103,134.613310162,134.613310162
 12/29  18:00:00,62.0076858363,7.51441989198,0.0,1.0740728871,34.3821554469,10.7710376103,139.744455585,139.744455585
 12/29  19:00:00,49.3992936865,7.51441989198,0.0,1.12318117633,22.9214369646,9.5742556536,144.772224701,144.772224701
 12/29  20:00:00,49.4511495881,7.51441989198,0.0,1.17503707793,22.9214369646,9.5742556536,151.725682083,151.725682083
 12/29  21:00:00,44.4527217051,7.51441989198,0.0,1.19363064576,19.1011974705,8.3774736969,155.069752201,155.069752201
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.6035926583,0.0270674766583,0.0,0.00684152115373,1.91011974705,2.3935639134,0.683243371133,0.683243371133
 12/29  24:00:00,12.790201103,0.107293440636,0.0,0.113224001883,1.91011974705,2.3935639134,2.82495256126,2.82495256126
 12/30  01:00:00,12.4039060145,0.242127054408,0.0,0.190486278031,1.91011974705,1.79517293505,6.93619769768,6.93619769768
 12/30  02:00:00,12.522501498,0.316914602264,0.0,0.234294213666,1.91011974705,1.79517293505,9.28528025438,9.28528025438
 12/30  03:00:00,12.5946665811,0.35680661152,0.0,0.266567287474,1.91011974705,1.79517293505,10.4403960236,10.4403960236
 12/30  04:00:00,12.6522197054,0.391275286368,0.0,0.289651736912,1.91011974705,1.79517293505,11.5652630373,11.5652630373
 12/30  05:00:00,12.6952586315,0.415758659719,0.0,0.308207289716,1.91011974705,1.79517293505,12.2453434373,12.2453434373
 12/30  06:00:00,12.7402293379,0.443415250293,0.0,0.325521405545,1.91011974705,1.79517293505,13.1744416515,13.1744416515
 12/30  07:00:00,21.6242483861,7.51441989198,0.0,2.13853581207,1.91011974705,1.79517293505,262.608737591,262.608737591
 12/30  08:00:00,24.8498344658,7.51441989198,0.0,1.6588292096,3.8202394941,3.5903458701,214.327687313,214.327687313
 12/30  09:00:00,26.4108295136,7.51441989198,0.0,1.45178135584,11.4607184823,5.9839097835,191.220994148,191.220994148
 12/30  10:00:00,41.204553514,7.51441989198,0.0,1.19444100379,22.9214369646,9.5742556536,159.168770526,159.168770526
 12/30  11:00:00,53.7335785903,7.51441989198,0.0,1.06596564113,34.3821554469,10.7710376103,139.070293448,139.070293448
 12/30  12:00:00,53.5954850712,7.51441989198,0.0,0.927872122025,34.3821554469,10.7710376103,121.250292734,121.250292734
 12/30  13:00:00,53.5036197858,7.51441989198,0.0,0.836006836585,34.3821554469,10.7710376103,110.922796444,110.922796444
 12/30  14:00:00,53.4597105517,7.51441989198,0.0,0.792097602523,34.3821554469,10.7710376103,104.242682898,104.242682898
 12/30  15:00:00,53.4529096442,7.51441989198,0.0,0.785296695062,34.3821554469,10.7710376103,98.2070664749,98.2070664749
 12/30  16:00:00,53.4423219489,7.51441989198,0.0,0.774708999746,34.3821554469,10.7710376103,93.2274585223,93.2274585223
 12/30  17:00:00,58.9609923577,7.51441989198,0.0,0.7827127419,34.3821554469,10.7710376103,91.8478531287,91.8478531287
 12/30  18:00:00,61.7444899815,7.51441989198,0.0,0.810877032322,34.3821554469,10.7710376103,96.5203917923,96.5203917923
 12/30  19:00:00,44.1348526485,7.51441989198,0.0,0.875761589103,19.1011974705,8.3774736969,111.856392022,111.856392022
 12/30  20:00:00,34.1273947085,7.51441989198,0.0,0.902346550733,11.4607184823,5.9839097835,117.505122267,117.505122267
 12/30  21:00:00,34.1202456776,7.51441989198,0.0,0.895197519852,11.4607184823,5.9839097835,115.706593507,115.706593507
 12/30  22:00:00,24.102204668,7.51441989198,0.0,0.911199411788,3.8202394941,3.5903458701,121.32549526,121.32549526
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9734340297,0.00214134758191,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,12.0121218892,0.0128480854914,0.0,0.0279811215943,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,12.1249944072,0.0656032399116,0.0,0.08809848522,1.91011974705,1.79517293505,1.59134786899,1.59134786899
 12/31  05:00:00,12.2480946489,0.129275237086,0.0,0.147526729684,1.91011974705,1.79517293505,3.48062066774,3.48062066774
 12/31  06:00:00,12.4207942921,0.241945746603,0.0,0.207555863391,1.91011974705,1.79517293505,6.98918075156,6.98918075156
 12/31  07:00:00,12.5741674421,0.344835423492,0.0,0.258039336511,1.91011974705,1.79517293505,10.0819804578,10.0819804578
 12/31  08:00:00,12.6276486888,0.364101876078,0.0,0.292254130614,1.91011974705,1.79517293505,10.7218118024,10.7218118024
 12/31  09:00:00,17.0363594007,7.51441989198,0.0,2.11135414453,3.8202394941,3.5903458701,260.624398413,260.624398413
 12/31  10:00:00,16.6123118199,7.51441989198,0.0,1.68730656377,3.8202394941,3.5903458701,224.169464983,224.169464983
 12/31  11:00:00,31.4945186213,7.51441989198,0.0,1.51844901273,15.2809579764,7.1806917402,207.66612386,207.66612386
 12/31  12:00:00,31.4380839283,7.51441989198,0.0,1.46201431976,15.2809579764,7.1806917402,203.407305108,203.407305108
 12/31  13:00:00,41.4218246902,7.51441989198,0.0,1.41171218007,22.9214369646,9.5742556536,191.330603927,191.330603927
 12/31  14:00:00,41.3814988028,7.51441989198,0.0,1.37138629266,22.9214369646,9.5742556536,187.204892598,187.204892598
 12/31  15:00:00,41.2765690619,7.51441989198,0.0,1.2664565517,22.9214369646,9.5742556536,181.885743415,181.885743415
 12/31  16:00:00,41.1193984638,7.51441989198,0.0,1.10928595363,22.9214369646,9.5742556536,176.83617687,176.83617687
 12/31  17:00:00,46.7960317885,7.51441989198,0.0,1.27525261165,22.9214369646,9.5742556536,181.150925569,181.150925569
 12/31  18:00:00,39.0562207599,7.51441989198,0.0,0.814151151366,15.2809579764,7.1806917402,223.978582422,223.978582422
 12/31  19:00:00,29.1050214706,7.51441989198,0.0,0.89699476366,7.6404789882,4.7871278268,237.23587307,237.23587307
 12/31  20:00:00,12.0156786302,0.03909691355,0.0,0.00528903453099,1.91011974705,1.79517293505,1.11367194314,1.11367194314
 12/31  21:00:00,12.4484063109,0.295668932644,0.0,0.181444696147,1.91011974705,1.79517293505,8.5289814315,8.5289814315
 12/31  22:00:00,12.7071211034,0.422960810189,0.0,0.312867611063,1.91011974705,1.79517293505,12.4850311201,12.4850311201
 12/31  23:00:00,12.9162475053,0.560992800266,0.0,0.383962022927,1.91011974705,1.79517293505,16.631548597,16.631548597
 12/31  24:00:00,13.1380707876,0.730743423986,0.0,0.436034681534,1.91011974705,1.79517293505,22.1828888543,22.1828888543
 01/01  01:00:00,13.4561851919,1.00855960844,0.0,0.476332901364,1.91011974705,1.79517293505,30.7433818792,30.7433818792
 01/01  02:00:00,13.5198050885,1.04125894233,0.0,0.507253464024,1.91011974705,1.79517293505,32.0494964977,32.0494964977
 01/01  03:00:00,13.7631855808,1.25756271169,0.0,0.53433018703,1.91011974705,1.79517293505,38.5559699464,38.5559699464
 01/01  04:00:00,13.8217469375,1.27541966547,0.0,0.575034589963,1.91011974705,1.79517293505,39.4171680423,39.4171680423
 01/01  05:00:00,14.0448601596,1.46980173096,0.0,0.603765746502,1.91011974705,1.79517293505,45.2171838441,45.2171838441
 01/01  06:00:00,13.9597757355,1.37266229667,0.0,0.61582075674,1.91011974705,1.79517293505,42.5095189477,42.5095189477
 01/01  07:00:00,14.1503233572,1.54939253284,0.0,0.629638142246,1.91011974705,1.79517293505,47.7193757741,47.7193757741
 01/01  08:00:00,14.0329055108,1.43257417561,0.0,0.62903865306,1.91011974705,1.79517293505,44.4195948363,44.4195948363
 01/01  09:00:00,17.502155376,7.51441989198,0.0,2.5771501198,3.8202394941,3.5903458701,322.212666936,322.212666936
 01/01  10:00:00,16.3294254408,7.51441989198,0.0,1.40442018463,3.8202394941,3.5903458701,263.724452026,263.724452026
 01/01  11:00:00,30.8736760316,7.51441989198,0.0,0.897606423009,15.2809579764,7.1806917402,229.50057188,229.50057188
 01/01  12:00:00,31.0346776244,7.51441989198,0.0,1.05860801577,15.2809579764,7.1806917402,217.267558702,217.267558702
 01/01  13:00:00,41.2886577366,7.51441989198,0.0,1.27854522638,22.9214369646,9.5742556536,198.345202819,198.345202819
 01/01  14:00:00,41.3342533686,7.51441989198,0.0,1.32414085846,22.9214369646,9.5742556536,185.822003794,185.822003794
 01/01  15:00:00,41.2705091605,7.51441989198,0.0,1.26039665037,22.9214369646,9.5742556536,175.715502625,175.715502625
 01/01  16:00:00,41.0003472211,7.51441989198,0.0,0.99023471094,22.9214369646,9.5742556536,166.987763091,166.987763091
 01/01  17:00:00,46.6354011478,7.51441989198,0.0,1.11462197092,22.9214369646,9.5742556536,166.086875085,166.086875085
 01/01  18:00:00,38.9579648284,7.51441989198,0.0,0.715895219845,15.2809579764,7.1806917402,196.051135443,196.051135443
 01/01  19:00:00,29.0179949918,7.51441989198,0.0,0.809968284821,7.6404789882,4.7871278268,202.264132515,202.264132515
 01/01  20:00:00,11.9741059904,0.00214134758191,0.0,0.000671960708861,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,12.2623813473,0.147960921924,0.0,0.14312774325,1.91011974705,1.79517293505,4.04626647375,4.04626647375
 01/01  22:00:00,12.4040649705,0.238691838904,0.0,0.194080449523,1.91011974705,1.79517293505,6.85870158481,6.85870158481
 01/01  23:00:00,12.5226212254,0.327835235839,0.0,0.223493307506,1.91011974705,1.79517293505,9.58691634664,9.58691634664
 01/01  24:00:00,12.5523764347,0.331678312898,0.0,0.249405439657,1.91011974705,1.79517293505,9.70754360271,9.70754360271
